Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,17.9,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,42.56,25.07
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,86.54,68.32
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,122.21,101.31
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,152.61,128.9
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,183.4,156.28
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,210.44,179.74
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,237.7,202.81
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,260.81,221.82
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,283.7,240.26
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,337.14,285.37
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,403.88,340.06
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,419.77,351.2
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,434.68,361.69
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,435.71,361.61
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,423.97,351.71
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,335.85,278.53
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,238.69,196.7
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,266.29,220.28
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,292.91,242.39
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,231.66,191.24
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,166.81,136.68
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,181.52,149.45
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,195.57,161.39
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,219.44,181.72
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,234.7,194.6
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,159.2,131.41
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,86.94,70.05
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,79.8,64.11
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,72.7,58.05
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,64.22,50.85
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,55.8,43.58
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,35.75
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,27.82
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,19.45
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.0
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.76
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,105.22,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,254.5,175.44
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,336.71,277.82
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,422.63,356.98
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,485.46,413.77
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,549.99,469.78
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,600.59,510.74
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,650.62,548.17
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,685.01,572.37
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,723.3,598.87
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,750.64,616.92
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,775.24,632.61
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,792.73,642.39
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,806.96,649.78
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,813.87,654.1
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,817.2,656.0
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,813.59,653.0
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,806.35,647.53
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,792.64,638.6
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,775.41,627.15
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,752.39,610.31
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,726.11,591.04
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,693.86,566.97
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,658.82,539.5
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,618.84,507.81
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,576.73,473.5
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,529.88,433.82
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,481.74,392.04
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,429.33,345.84
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,376.77,298.22
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,321.13,247.18
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,266.37,196.18
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,208.97,143.77
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,155.31,96.28
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,101.1,53.8
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,54.36,24.65
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,19.19,9.71
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,13.34,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.67,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,113.02,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,271.52,186.68
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,354.33,292.07
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,440.48,370.89
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,502.99,426.83
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,567.01,481.59
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,547.92,467.13
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,526.48,449.78
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,531.85,453.34
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,528.37,449.2
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,615.54,519.09
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,694.21,577.85
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,695.38,575.42
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,696.85,574.05
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,762.69,623.34
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,822.34,666.69
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,817.35,661.16
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,808.75,653.82
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,720.29,587.94
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,623.43,512.66
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,624.59,513.95
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,621.07,510.64
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,583.14,480.08
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,544.67,448.98
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,504.43,415.39
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,464.4,381.57
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,428.62,351.68
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,391.65,320.03
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,350.16,283.54
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,308.67,246.31
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,263.81,206.06
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,219.89,166.01
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,191.55,135.07
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,154.71,96.9
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,101.89,55.53
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,56.88,27.17
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.54,14.19
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,22.07,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,97.86,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,244.51,168.56
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,328.38,274.21
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,409.17,351.5
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,261.43,228.29
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,54.99,43.47
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,65.87,53.4
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,76.75,63.08
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,100.93,84.29
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,125.26,105.35
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,96.06,79.55
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,129.86,109.27
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,192.67,163.68
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,123.13,103.0
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.0
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,198.47,169.64
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,351.11,299.23
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,232.72,197.6
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,125.34,103.84
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,206.89,175.2
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,282.06,239.7
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,347.27,297.24
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,404.71,347.18
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,342.7,293.67
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,292.57,250.18
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,226.16,193.08
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,171.18,145.53
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,156.17,132.54
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,141.44,119.64
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,228.74,187.72
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,271.01,209.13
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,214.15,154.84
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,160.82,105.67
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,107.1,61.64
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,61.14,31.12
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,21.59,12.38
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.17,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,8.1,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,118.53,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,283.6,198.39
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,367.14,310.01
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,453.77,392.81
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,517.27,452.91
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,582.3,511.95
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,627.41,550.73
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,676.73,590.11
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,715.13,619.38
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,751.57,646.37
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,779.31,665.68
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,804.12,682.42
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,821.52,694.45
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,835.46,703.84
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,841.42,707.17
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,843.67,707.85
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,839.46,703.76
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,831.48,697.0
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,817.29,685.66
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,799.45,671.71
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,776.29,653.77
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,749.74,633.3
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,717.41,607.98
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,682.16,578.56
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,641.25,544.29
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,598.09,507.39
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,550.31,465.62
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,501.08,421.53
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,448.14,373.28
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,394.84,323.37
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,338.0,269.09
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,282.17,215.0
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,223.36,159.4
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,167.79,108.22
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,111.22,61.47
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,62.35,29.0
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,20.43,11.84
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.0,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,102.24,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,247.37,172.14
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,331.69,278.89
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,419.8,361.44
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,484.04,420.15
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,550.02,477.75
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,601.28,520.46
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,651.97,559.82
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,691.9,590.25
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,729.91,618.48
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,752.08,633.48
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,777.59,650.88
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,795.26,661.39
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,809.67,669.44
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,816.95,671.66
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,820.68,671.37
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,817.13,666.43
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,809.98,659.11
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,796.41,647.82
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,779.36,634.18
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,756.21,616.8
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,729.88,597.2
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,698.21,572.88
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,663.82,545.33
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,624.25,512.4
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,582.65,477.37
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,535.6,438.96
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,487.37,398.45
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,436.56,353.96
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,384.54,307.29
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,328.52,256.84
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,274.04,206.64
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,216.77,154.22
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,163.51,106.48
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,109.95,63.17
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,63.95,32.39
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,22.28,13.42
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.62,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,20.32,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,55.76,34.67
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,96.54,77.96
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,136.06,115.05
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,169.78,146.04
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,204.1,176.87
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,234.3,203.44
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,265.21,229.96
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,264.72,228.09
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,262.42,224.54
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,291.49,248.98
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,320.59,272.97
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,278.93,236.16
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,248.59,208.9
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,245.87,206.24
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,243.24,203.56
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,329.92,276.44
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,403.21,335.92
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,399.03,331.62
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,394.34,327.51
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,354.94,294.53
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,308.23,255.73
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,502.01,418.0
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,648.22,532.88
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,610.19,501.02
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,570.1,468.64
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,524.32,430.05
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,477.53,389.79
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,427.18,345.9
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,376.68,300.71
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,322.2,251.6
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,269.4,203.1
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,212.66,151.81
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,160.72,105.7
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,108.76,63.94
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,64.43,33.92
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,24.5,15.44
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.47,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,3.01
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,14.29
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,24.62
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,46.89,36.04
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,59.45,47.4
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,71.95,58.58
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,84.42,69.6
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,98.56,81.79
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,112.69,93.8
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,98.62,81.35
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,85.66,69.94
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,113.57,93.24
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,108.46,88.75
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,103.44,84.45
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,97.51,79.25
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.66,74.12
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,115.04,94.24
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,138.66,114.43
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,119.82,98.44
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,101.3,82.72
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.45
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,160.08,128.94
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,247.62,192.45
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,196.53,146.04
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,148.81,104.18
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,102.99,67.14
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,65.02,40.15
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,30.27,20.38
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.43,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.48,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.59,8.38
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,41.2,29.48
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,61.67,48.16
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,85.42,69.55
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,117.52,97.95
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,139.9,117.74
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,162.71,137.61
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,131.45,109.82
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,110.42,90.77
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,115.22,94.78
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,120.16,98.84
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,150.69,124.72
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,181.46,150.38
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,130.14,106.65
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,82.06,65.41
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,153.51,126.69
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,237.75,197.07
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,220.14,182.03
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,213.27,176.23
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,163.63,134.34
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,116.08,93.93
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,201.07,166.58
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,279.82,232.04
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,308.72,256.25
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,325.69,270.4
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,224.58,186.12
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,125.41,102.46
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,114.65,93.64
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,103.97,84.68
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,91.97,74.62
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,80.06,64.5
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,67.32,53.39
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,54.69,42.23
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,42.19,31.07
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,19.86
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,10.66
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,98.52,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,240.33,163.1
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,323.08,263.31
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,410.22,343.56
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,473.21,400.18
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,538.03,456.02
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,588.42,498.82
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,638.34,538.82
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,455.78,387.06
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,220.26,183.56
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,503.73,427.93
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,765.55,637.71
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,458.29,389.37
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,94.21,74.78
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,343.38,290.4
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,579.28,484.68
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,687.84,574.32
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,781.98,648.23
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,541.5,453.92
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,280.93,232.3
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,205.45,169.3
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,128.92,104.32
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,112.55,90.77
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,96.46,77.32
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,362.24,307.74
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,568.52,476.48
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,523.79,437.34
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,478.03,397.37
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,430.16,354.09
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,381.47,309.08
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,327.79,259.68
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,274.87,210.25
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,220.58,159.7
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,168.88,112.4
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,115.94,68.56
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,69.99,36.25
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,27.7,18.43
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.07,2.06
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,10.01,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,121.34,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,290.76,205.2
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,374.37,312.49
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,461.8,394.12
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,524.87,452.4
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,589.33,509.4
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,634.36,546.69
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,683.52,584.57
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,722.3,614.43
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,759.01,642.11
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,736.39,623.12
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,701.78,595.26
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,769.9,646.81
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,842.55,699.72
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,848.77,701.98
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,851.3,702.28
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,847.56,698.09
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,840.07,691.31
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,761.73,632.3
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,679.88,569.91
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,725.2,606.29
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,759.85,633.12
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,728.03,608.71
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,693.28,580.88
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,652.82,547.66
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,610.03,511.83
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,562.75,471.29
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,513.94,428.45
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,461.48,381.44
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,408.53,332.73
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,351.62,279.67
