Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,684.01,552.82
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,829.69,661.2
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,829.57,658.94
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,825.99,655.27
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,815.86,647.9
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,802.36,638.2
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,782.85,623.25
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,760.18,606.05
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,731.2,584.87
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,699.54,561.5
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,662.07,532.37
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,622.61,501.17
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,486.38,391.53
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,366.38,293.85
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,413.09,331.03
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,433.49,343.66
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,379.71,297.04
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,326.0,249.72
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,270.59,200.16
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,218.12,153.17
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,163.85,106.76
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,114.99,67.75
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,68.29,36.95
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,32.37,22.37
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.88,13.22
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,27.62,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,127.02,72.42
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,218.16,176.85
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,290.16,243.66
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,369.9,314.31
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,434.3,370.05
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,500.99,425.73
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,554.84,469.02
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,608.84,511.07
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,391.57,331.06
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,118.03,95.25
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,129.31,104.93
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,140.59,114.16
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,162.74,132.31
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,184.96,150.3
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,160.68,129.86
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,137.31,110.23
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,173.61,140.14
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,210.09,169.69
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,190.75,153.59
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,171.92,138.02
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,162.28,130.12
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,152.82,122.37
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,162.59,130.54
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,172.23,138.59
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,152.74,122.63
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,133.62,106.96
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,140.23,112.64
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,146.76,118.25
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,133.13,107.13
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,119.64,96.09
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,108.6,87.2
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,97.65,78.28
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,172.85,135.1
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,216.25,159.81
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,165.39,116.28
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,120.33,80.01
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,76.86,48.94
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,41.03,30.59
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,29.69,18.66
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.85,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.25
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.31
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,4.75
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.15
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.12
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.81,67.86
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.45
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,103.9,80.3
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,108.18,83.86
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,112.44,87.45
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,100.94,78.13
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.54,68.88
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.91
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,20.4
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,16.05
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,11.66
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,7.62
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.97
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.08
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,33.13,22.24
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,53.02,40.04
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,72.32,57.22
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,92.59,74.96
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,112.93,92.44
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,132.39,109.12
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,152.17,125.85
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,348.27,294.34
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,533.35,444.86
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,576.43,477.25
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,618.93,509.74
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,545.36,448.91
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,468.36,385.06
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,458.4,376.1
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,447.45,366.03
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,333.71,273.11
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,224.67,182.27
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,346.66,283.55
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,466.27,378.22
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,445.8,360.54
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,425.44,343.88
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,353.4,286.59
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,294.06,238.63
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,307.75,250.68
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,319.34,260.57
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,264.97,216.75
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,214.22,175.5
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,180.07,147.51
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,151.61,124.0
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,137.4,112.28
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,123.58,100.83
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,108.75,88.41
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,94.05,75.95
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,78.58,62.79
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,63.27,49.54
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,48.16,36.22
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.29,24.25
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,12.12
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,83.93,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,215.01,150.32
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,335.75,282.04
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,407.94,352.64
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,492.35,430.32
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,561.19,491.54
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,631.74,551.53
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,685.54,594.91
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,738.5,636.49
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,777.14,664.55
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,820.11,695.5
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,851.29,716.36
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,879.44,734.66
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,900.58,747.87
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,918.19,758.45
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,927.44,764.23
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,932.81,767.32
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,931.35,764.1
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,925.92,758.15
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,913.24,747.54
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,896.69,734.28
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,875.37,718.05
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,850.36,699.18
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,818.46,674.81
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,783.35,648.32
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,742.98,616.63
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,699.96,580.78
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,652.41,542.33
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,602.95,501.36
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,548.78,454.63
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,493.68,405.93
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,435.42,353.73
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,377.34,300.27
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,314.94,241.94
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,255.09,185.43
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,194.14,130.04
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,137.32,81.39
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,81.72,41.97
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,34.26,25.8
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,23.45,14.95
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,15.77,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,8.58,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,104.81,73.75
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,195.86,163.71
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,247.43,212.46
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,302.25,262.21
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,346.94,301.04
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,392.48,338.94
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,439.87,376.89
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,487.72,413.71
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,581.25,485.96
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,675.2,553.08
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,594.91,486.34
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,498.38,407.04
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,606.2,491.79
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,702.99,563.06
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,821.59,646.81
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,919.9,713.04
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,849.77,663.56
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,773.72,611.57
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,833.71,655.66
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,884.86,691.15
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,862.59,674.63
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,836.88,656.83
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,805.86,635.67
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,771.76,612.28
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,731.45,584.02
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,688.85,551.93
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,642.11,516.94
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,593.62,479.49
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,507.57,411.09
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,426.96,345.73
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,404.09,323.36
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,372.47,291.56
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,312.08,236.76
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,253.74,183.34
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,194.41,130.74
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,139.62,84.7
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,82.97,44.5
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,37.66,28.63
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,25.93,17.12
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.18,0.97
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.09
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,12.98
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,22.47
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,31.9
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.59,41.62
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,63.89,51.65
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,110.19,92.72
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,157.98,134.32
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,181.89,154.33
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,217.9,184.31
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,198.9,167.36
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,191.82,160.64
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,218.34,182.76
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,257.53,215.08
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,221.26,184.1
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,198.2,164.25
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,207.97,172.15
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,217.68,179.92
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,246.76,204.34
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,286.33,237.17
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,291.52,241.49
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,296.35,245.63
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,317.44,263.38
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,336.92,279.62
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,308.28,255.73
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,280.74,232.87
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,275.62,228.91
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,269.51,223.93
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,276.91,230.2
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,275.62,228.69
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,239.72,198.58
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,205.96,170.17
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,179.0,146.97
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,152.59,123.95
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,125.51,100.35
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,99.33,77.64
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,73.27,55.78
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,49.12,36.73
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,34.46,24.8
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,19.15,3.62
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,96.47,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,215.33,162.31
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,313.74,261.83
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,388.75,330.25
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,469.4,400.17
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,343.65,295.63
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,164.67,139.51
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,245.73,210.7
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,319.51,273.28
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,222.52,188.8
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,128.0,105.18
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,184.34,154.23
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,373.95,309.82
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,264.26,218.55
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,151.12,123.05
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,132.24,107.31
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,113.85,91.77
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,339.41,283.6
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,558.55,458.58
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,402.02,331.06
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,244.7,200.5
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,167.98,137.62
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.31,75.56
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,134.78,110.18
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,175.34,144.46
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,111.9,90.9
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,89.5,72.17
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,128.93,106.1
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,108.53,88.78
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,88.36,71.61
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,78.97,63.65
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,69.63,55.63
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,118.87,87.96
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,138.45,92.62
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,88.69,55.85
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,49.3,34.37
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,32.35,23.05
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.76,5.67
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,11.91,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.83,12.01
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,36.91,26.67
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,55.87,44.07
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,74.41,60.99
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,92.1,76.81
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,109.69,92.26
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,182.23,157.23
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,249.15,216.25
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,270.04,233.2
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,290.62,249.74
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,451.18,389.17
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,605.14,518.03
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,621.64,528.52
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,636.09,537.97
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,579.12,489.17
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,519.92,438.48
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,313.93,266.69
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,102.15,83.02
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.46,74.95
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.79,77.97
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,108.73,89.16
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,157.86,131.62
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,207.16,173.78
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,216.03,181.52
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,224.39,188.88
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,213.26,179.57
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,202.27,170.42
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,150.61,126.24
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,100.71,83.14
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,174.77,147.51
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,233.53,196.38
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,202.3,168.33
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,172.44,141.58
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,140.88,113.5
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,110.66,86.92
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,81.2,62.02
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,53.84,40.85
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,36.49,27.2
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,20.79,7.89
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,11.44,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,45.92,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,119.76,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,219.73,173.98
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,318.08,271.95
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,395.18,344.05
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,477.64,417.99
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,539.64,472.78
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,602.83,526.63
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,657.79,570.29
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,712.35,611.63
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,753.52,642.71
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,798.36,676.29
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,831.62,700.21
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,862.09,721.89
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,879.68,734.01
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,893.7,743.63
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,904.71,751.13
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,912.1,756.07
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,911.2,754.97
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,906.6,751.33
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,896.64,744.08
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,883.03,734.63
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,764.8,643.72
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,642.94,543.79
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,540.51,458.85
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,446.08,378.65
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,354.29,301.33
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,262.23,222.43
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,377.62,324.0
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,467.17,399.74
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,423.17,361.21
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,379.89,323.15
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,278.02,235.65
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,193.65,164.1
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,252.33,205.8
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,267.57,202.55
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,207.16,145.77
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,150.8,95.62
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,94.87,52.98
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,45.43,27.81
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,26.22,18.19
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,19.47,8.14
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,11.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,68.39,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,167.32,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,268.82,216.91
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,372.35,320.78
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,448.15,392.48
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,528.22,464.67
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,591.68,520.15
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,656.06,572.99
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,708.68,613.44
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,760.23,651.87
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,794.73,677.41
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,833.38,705.98
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,864.54,726.59
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,892.64,744.66
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,912.39,757.96
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,928.56,768.72
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,937.97,774.56
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,943.51,777.73
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,942.36,774.78
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,937.25,769.13
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,925.63,759.87
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,910.14,747.94
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,887.67,730.03
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,861.59,709.59
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,830.13,686.12
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,795.44,660.21
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,755.14,630.19
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,712.29,596.69
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,664.6,557.09
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,614.98,515.12
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,561.34,469.23
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,506.78,421.3
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,448.41,368.87
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,389.47,314.58
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,327.79,256.62
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,267.96,199.74
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,207.09,143.51
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,150.1,93.28
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,93.55,50.68
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,44.48,25.94
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,27.46,19.28
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.1,10.12
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,11.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
