Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,18.55,10.08
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,29.72,20.82
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,42.61,32.84
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,56.05,45.24
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,69.97,57.92
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,83.85,70.36
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,43.67,33.99
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,200.65,176.46
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,406.89,351.77
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,316.44,270.92
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,199.39,168.31
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,224.15,189.53
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,248.93,209.87
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,278.49,233.4
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,295.19,246.04
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,323.23,268.71
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,350.75,290.6
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,506.77,419.29
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,632.72,519.08
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,595.5,489.64
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,558.59,461.66
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,505.27,419.65
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,446.13,372.39
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,435.94,365.65
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,424.18,356.99
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,453.08,382.43
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,470.74,397.38
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,483.75,407.52
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,478.55,400.82
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,423.55,351.63
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,369.39,302.16
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,312.7,249.49
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,257.46,197.34
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,200.58,144.91
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,148.48,99.1
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,96.82,59.35
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,52.03,33.95
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,33.25,24.7
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,23.94,13.09
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,13.82,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,83.24,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,202.93,51.44
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,302.87,250.12
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,405.66,351.81
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,480.8,423.47
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,559.84,495.35
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,623.15,552.21
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,681.33,601.08
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,733.39,642.51
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,784.31,681.95
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,825.52,713.1
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,864.27,741.91
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,895.24,762.57
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,923.01,780.55
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,943.71,794.39
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,960.7,805.48
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,969.9,809.3
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,975.08,810.27
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,973.24,808.13
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,967.3,803.14
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,954.71,791.45
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,938.11,777.01
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,914.97,759.7
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,888.18,739.74
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,856.26,715.89
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,820.97,689.43
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,780.57,658.87
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,737.31,625.06
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,688.72,584.77
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,638.01,541.77
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,583.34,495.24
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,527.35,446.03
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,467.98,391.51
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,408.41,335.31
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,345.45,275.61
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,283.79,216.04
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,219.2,154.31
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,159.52,99.92
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,100.27,54.04
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,47.9,26.76
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,27.69,19.89
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,21.83,12.17
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,40.93,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,112.48,42.35
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,189.35,158.78
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,264.19,232.29
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,324.26,289.53
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,388.48,348.41
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,443.06,397.68
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,505.02,451.55
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,617.15,545.47
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,730.63,634.08
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,599.63,522.3
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,426.73,371.6
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,580.16,502.29
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,719.7,613.78
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,710.6,602.63
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,703.87,594.38
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,699.89,587.34
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,693.17,578.21
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,641.74,534.49
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,602.17,500.04
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,554.09,460.48
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,495.35,412.47
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,494.81,412.47
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,493.09,411.03
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,484.3,404.55
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,474.32,397.12
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,338.57,285.61
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,200.68,168.91
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,199.92,169.07
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,198.87,168.47
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,213.12,181.09
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,221.63,188.57
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,190.33,161.84
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,159.79,135.78
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,140.15,119.01
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,121.34,102.85
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,103.03,86.9
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,85.34,71.33
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,66.98,54.84
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,48.95,38.37
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,33.49,25.28
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,17.63,9.08
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.45
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.08
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.5
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.87
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,35.75,27.05
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,20.41,12.98
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,65.6,53.8
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,113.56,96.32
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,131.56,111.84
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,149.58,127.3
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,165.67,141.08
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,181.77,154.8
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,245.87,209.89
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,324.36,275.37
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,289.53,245.13
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,244.9,207.11
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,228.76,193.43
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,212.98,179.95
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,229.56,194.2
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,245.83,208.02
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,248.15,210.01
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,250.24,211.9
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,292.75,248.46
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,325.29,276.08
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,268.57,227.54
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,211.31,178.7
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,373.97,317.82
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,497.34,413.7
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,318.8,266.25
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,175.67,148.42
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,154.57,130.93
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,134.55,113.77
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,113.68,95.74
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,93.64,78.23
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,73.68,60.52
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,54.66,43.34
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,37.61,29.03
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,20.43,11.69
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.48,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,20.11,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,52.21,24.92
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,119.86,95.87
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,180.86,152.78
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,227.28,195.78
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,275.33,239.2
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,320.81,279.44
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,367.55,319.8
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,560.17,485.04
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,748.35,635.26
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,792.42,666.01
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,827.55,690.1
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,859.38,710.37
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,888.25,728.02
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,910.37,740.78
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,929.04,750.94
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,938.38,755.43
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,943.91,757.64
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,942.35,753.48
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,936.9,746.72
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,925.0,737.54
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,909.3,725.82
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,887.68,708.67
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,862.49,689.14
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,831.03,666.37
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,796.44,641.32
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,756.11,611.92
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,713.29,579.7
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,665.95,541.74
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,616.78,501.61
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,496.05,403.58
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,390.14,317.08
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,373.09,301.57
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,346.22,275.41
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,312.77,242.06
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,272.22,200.9
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,212.66,147.68
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,154.95,97.9
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,99.97,56.52
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,53.02,30.9
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,31.05,22.54
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,24.15,14.82
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,11.92,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,59.17,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,157.72,96.64
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,252.88,208.21
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,355.0,301.03
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,428.66,367.25
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,506.93,434.77
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,573.77,490.88
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,638.91,542.86
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,691.98,582.37
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,744.2,620.23
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,791.43,653.43
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,830.06,679.61
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,861.76,701.3
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,890.51,720.75
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,911.99,733.9
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,929.99,744.62
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,939.77,750.11
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,945.74,753.09
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,944.62,750.2
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,939.59,744.79
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,928.52,736.61
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,913.61,725.88
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,890.58,708.18
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,864.17,688.2
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,833.57,666.19
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,799.82,641.88
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,758.5,611.91
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,714.93,579.14
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,668.22,543.3
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,619.67,505.06
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,566.35,461.06
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,511.18,414.47
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,453.2,364.69
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,395.56,313.74
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,334.68,258.65
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,276.27,205.03
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,214.49,149.89
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,158.66,101.53
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,103.62,59.63
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,56.42,33.31
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,33.17,24.45
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,25.9,16.57
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,12.74,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,67.79,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,178.61,118.8
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,266.55,221.6
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,361.23,308.9
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,435.73,376.14
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,514.62,444.41
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,577.07,496.78
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,640.56,547.93
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,693.58,586.36
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,741.25,619.25
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,782.44,646.81
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,821.43,672.07
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,853.41,692.38
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,882.5,710.22
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,902.38,721.04
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,918.81,729.47
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,928.63,734.6
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,934.79,737.36
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,933.05,733.45
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,927.58,727.22
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,915.64,718.65
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,900.08,707.77
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,878.75,691.72
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,859.69,677.47
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,828.74,655.47
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,794.77,631.4
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,754.02,602.88
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,714.02,573.33
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,666.72,536.74
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,617.71,498.07
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,563.45,454.64
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,508.85,409.68
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,451.62,361.5
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,394.89,312.23
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,332.97,257.2
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,274.81,204.49
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,215.81,152.2
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,160.99,104.93
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,106.53,63.11
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,59.38,35.93
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,35.28,26.54
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,27.64,18.4
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,13.56,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,62.53,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,167.89,118.11
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,251.21,210.42
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,342.38,294.31
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,414.42,359.32
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,490.79,425.43
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,553.82,478.07
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,618.35,529.87
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,670.92,569.0
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,722.91,606.65
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,761.13,633.21
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,802.17,661.58
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,833.58,682.75
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,862.23,701.8
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,884.36,714.75
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,903.24,725.36
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,912.92,731.61
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,918.99,735.49
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,918.9,734.18
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,908.22,725.42
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,897.69,717.94
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,883.58,707.98
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,863.89,692.81
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,840.78,675.28
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,810.85,653.99
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,777.94,630.45
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,743.5,605.84
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,702.61,574.85
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,657.09,538.8
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,609.82,500.51
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,557.9,457.55
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,505.06,412.61
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,448.48,363.07
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,392.25,312.59
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,333.91,259.38
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,276.99,206.61
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,215.88,151.62
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,160.44,103.16
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,105.9,60.74
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,57.68,32.9
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,32.35,23.62
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,25.53,16.48
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,12.52,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,31.5,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,91.05,63.48
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,152.34,124.91
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,217.81,184.5
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,272.82,233.91
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,330.94,284.56
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,399.56,342.19
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,461.66,392.85
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,450.99,381.59
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,448.03,376.21
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,440.95,367.52
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,416.53,345.05
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,402.04,331.46
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,372.07,305.55
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,424.66,346.88
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,463.58,376.63
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,473.32,383.31
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,482.33,389.59
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,536.46,432.03
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,601.4,481.33
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,513.04,411.06
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,427.66,342.76
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,475.77,381.69
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,509.92,408.94
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,529.84,424.98
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,536.87,431.21
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,417.51,336.11
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,308.35,247.66
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,313.9,253.07
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,317.27,256.18
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,348.08,281.72
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,367.6,296.86
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,322.53,259.62
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,280.05,224.32
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,241.66,192.26
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,208.53,164.67
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,172.34,134.46
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,138.4,106.33
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,105.2,79.2
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,74.31,55.47
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,51.12,39.61
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,32.94,22.46
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,17.69,0.37
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,29.68,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,87.42,62.18
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,136.14,110.53
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,187.53,157.06
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,236.72,200.63
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,288.1,244.84
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,332.83,282.4
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,379.54,320.54
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,391.43,327.98
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,387.23,322.48
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,412.62,341.23
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,436.99,358.68
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,429.29,350.12
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,419.54,340.13
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,467.35,377.36
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,515.12,413.69
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,550.82,440.61
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,598.98,476.42
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,622.87,494.12
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,645.04,510.59
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,607.99,480.74
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,559.64,442.75
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,503.85,398.62
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,449.92,355.55
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,261.52,208.24
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,90.5,69.01
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,118.48,91.9
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,146.5,114.56
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,176.81,139.37
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,206.26,163.34
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,295.36,236.28
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,365.36,291.4
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,344.12,273.52
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,319.13,251.57
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,273.32,212.82
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,231.67,177.12
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,187.83,139.66
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,146.62,105.06
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,106.79,73.75
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,71.08,49.33
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,47.01,35.52
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,32.5,21.84
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,16.73,1.79
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,9.73,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,19.49,9.76
