Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,37.89,26.62
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,56.56,43.21
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,77.3,61.48
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,97.74,79.25
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,118.13,96.65
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,138.85,114.02
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,131.09,106.81
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,123.98,100.19
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,99.24,78.94
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,76.37,59.34
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,115.67,92.17
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,156.05,125.4
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,193.64,155.97
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,231.46,186.27
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,208.9,167.5
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,186.92,149.33
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,152.73,121.33
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,119.46,93.92
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,77.39,59.16
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,36.31,24.9
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,47.5,34.23
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,58.7,43.49
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,98.59,76.68
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,139.12,110.23
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,138.98,110.16
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,138.84,110.17
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,129.19,102.4
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,119.61,94.68
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,95.1,74.51
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,70.77,54.32
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.69
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,87.45,68.98
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,77.68,60.88
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,67.93,52.75
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,58.59,44.98
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,49.26,37.08
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,39.01,28.25
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,28.76,19.29
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,19.93,12.24
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.11,4.02
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.55,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.92,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.85,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.7,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.55,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.87,1.32
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.19,3.41
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.05,5.05
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.91,6.69
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,60.93,48.04
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,111.13,91.45
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,82.14,65.98
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,55.82,42.98
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,85.83,68.72
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,117.32,95.4
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,154.44,126.41
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,191.95,157.23
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,176.33,143.83
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,161.09,130.89
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,136.12,109.97
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,111.7,89.46
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,128.09,103.19
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,144.51,116.81
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,131.28,105.54
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,118.2,94.5
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,95.74,75.76
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,73.64,57.23
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,97.58,77.53
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,121.7,97.84
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,119.23,95.88
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,116.77,93.99
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,100.72,80.64
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.78,67.33
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,61.88,47.92
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,39.03,28.33
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,34.83,24.79
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,30.64,21.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,26.44,17.63
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,22.26,14.01
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.07,10.3
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.89,6.56
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.72,3.17
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.77,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,50.41,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,108.52,80.8
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,154.25,124.11
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,201.88,166.75
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,248.19,207.38
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,296.12,248.36
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,338.0,282.76
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,380.56,316.8
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,339.35,280.65
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,291.32,238.48
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,187.18,151.4
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,83.95,64.18
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,161.8,128.43
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,242.65,193.92
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,392.21,315.26
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,516.57,413.36
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,395.49,315.49
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,250.93,197.93
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,263.09,207.6
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,275.1,216.97
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,453.68,361.11
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,614.72,486.71
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,431.71,342.18
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,249.51,195.32
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,131.1,101.2
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.86
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,16.74,8.12
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,160.75,126.64
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,303.01,241.26
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,429.0,344.85
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,508.41,406.51
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,453.28,359.56
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,397.03,310.75
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,296.31,229.1
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,221.82,171.35
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,206.98,150.28
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,168.82,107.75
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,113.8,65.36
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,66.01,37.27
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,37.28,27.32
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,31.25,21.3
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,19.91,7.43
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.35,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,33.54,22.36
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,61.11,47.62
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,95.16,78.32
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,124.26,104.44
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,153.91,130.61
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,414.73,362.38
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,677.52,583.89
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,725.21,620.35
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,776.28,659.7
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,662.1,563.73
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,519.74,439.66
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,557.35,470.22
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,594.45,499.63
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,520.41,435.14
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,457.16,379.12
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,524.2,435.08
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,603.99,499.86
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,518.78,428.76
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,434.8,358.27
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,453.08,373.49
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,481.41,396.38
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,434.66,357.98
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,400.01,329.25
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,292.69,240.95
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,185.26,151.1
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,354.32,295.16
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,505.17,419.42
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,328.54,273.09
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,165.14,134.87
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,168.6,138.21
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,171.72,141.14
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,109.76,89.02
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,48.35,36.47
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,196.94,156.95
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,297.59,226.6
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,236.21,169.53
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,175.76,115.33
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,118.48,69.1
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,66.73,37.13
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,34.93,26.29
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,29.21,20.46
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,20.71,9.32
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,11.59,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,23.21,14.13
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.11,28.87
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,55.27,43.62
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,72.97,59.65
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,90.52,75.31
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,332.63,293.26
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,561.77,489.33
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,685.3,588.97
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,811.52,686.31
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,854.81,715.81
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,888.59,738.16
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,782.31,653.54
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,631.38,528.19
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,600.6,500.45
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,552.69,458.76
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,651.13,539.55
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,748.91,617.13
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,657.19,541.43
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,565.97,465.97
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,786.74,647.96
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,957.05,775.19
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,932.51,754.89
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,904.51,733.66
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,872.77,710.63
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,837.79,685.14
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,796.27,654.6
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,752.25,621.95
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,704.94,583.98
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,655.62,543.45
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,600.66,497.65
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,545.08,450.09
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,485.15,398.03
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,425.36,344.55
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,362.91,287.18
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,302.4,230.58
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,240.61,173.41
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,179.71,118.66
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,121.58,71.86
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,69.97,39.97
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,37.44,28.94
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,31.86,23.24
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,21.55,10.88
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,12.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,110.89,50.71
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,225.82,184.84
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,306.64,261.69
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,395.87,342.83
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,468.59,406.88
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,544.91,471.44
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,608.91,523.14
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,673.98,573.14
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,726.47,611.53
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,778.07,648.42
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,817.6,676.06
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,860.08,705.68
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,891.64,727.52
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,920.19,747.17
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,941.32,760.4
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,958.99,771.24
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,967.84,776.49
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,972.91,779.25
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,971.77,776.7
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,959.52,766.37
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,947.37,757.07
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,931.54,745.27
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,912.55,730.33
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,889.63,712.71
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,858.59,690.22
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,824.41,665.46
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,711.29,578.12
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,598.47,487.03
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,634.12,517.45
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,645.93,527.17
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,593.55,483.87
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,538.54,437.73
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,479.4,387.33
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,420.36,335.49
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,359.56,280.3
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,299.89,225.09
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,238.03,168.98
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,179.57,117.13
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,121.73,70.6
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,69.42,38.19
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,32.86,24.51
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,27.95,19.54
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,19.48,9.67
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,127.8,70.38
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,263.5,215.04
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,342.42,288.38
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,429.2,364.75
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,500.39,425.24
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,574.87,485.46
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,631.0,527.58
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,691.92,570.54
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,743.78,606.48
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,794.4,640.72
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,835.15,667.57
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,873.51,692.39
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,904.66,712.19
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,932.71,729.79
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,951.41,741.78
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,958.61,745.86
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,967.96,751.77
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,973.56,755.21
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,969.94,751.86
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,962.51,746.04
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,951.17,738.63
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,936.12,728.74
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,921.62,718.0
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,902.67,704.18
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,870.95,682.09
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,836.0,657.71
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,793.63,628.07
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,749.1,596.61
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,701.41,561.06
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,651.81,522.95
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,597.19,479.02
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,540.88,432.65
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,481.82,383.22
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,423.01,332.51
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,361.35,277.8
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,301.54,223.72
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,238.04,167.16
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,180.19,116.66
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,122.67,71.16
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,70.85,39.05
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,37.04,27.63
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,31.45,22.11
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.21,11.09
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,12.39,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,25.88,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,123.29,80.4
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,213.92,173.59
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,299.34,251.04
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,393.86,334.23
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,466.15,396.46
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,542.19,459.51
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,611.72,514.64
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,683.34,567.86
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,732.31,602.67
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,784.41,639.17
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,828.8,669.15
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,871.16,697.17
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,901.02,715.73
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,927.8,732.03
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,948.45,743.89
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,957.73,747.76
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,966.11,752.66
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,970.74,755.09
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,969.9,753.85
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,965.22,750.12
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,953.76,741.38
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,938.54,730.18
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,919.47,715.04
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,896.57,697.38
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,865.46,675.03
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,831.12,650.41
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,792.68,623.04
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,751.36,593.48
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,703.92,558.5
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,654.48,520.56
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,602.12,478.49
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,548.13,434.05
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,489.36,385.05
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,429.3,333.6
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,367.45,278.88
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,306.36,223.73
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,244.16,168.54
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,184.88,116.91
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,125.61,69.94
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,71.5,36.68
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,34.1,25.02
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,29.11,20.18
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,20.82,11.45
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,13.34,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,58.14,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,172.36,121.08
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,276.74,226.67
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,351.31,294.75
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,432.55,365.5
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,501.14,422.15
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,572.71,478.17
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,627.38,517.64
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,681.71,554.26
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,728.13,585.96
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,777.43,619.11
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,813.99,641.31
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,847.79,661.31
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,877.89,681.82
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,905.05,700.19
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,920.8,709.25
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,932.92,715.86
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,942.35,723.34
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,948.18,728.39
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,778.74,605.93
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,585.39,456.32
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,764.49,597.47
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,910.43,703.72
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,890.37,689.32
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,866.89,673.71
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,835.61,652.12
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,801.51,628.52
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,761.38,600.37
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,719.21,569.34
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,672.61,533.48
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,624.6,495.87
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,571.43,453.63
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,517.98,410.14
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,273.43,217.39
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.62
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,111.33,87.28
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,153.19,121.56
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,132.29,104.77
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,112.24,88.63
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,91.79,71.99
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,72.39,55.91
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,53.86,42.07
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,35.76,25.61
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,20.89,11.41
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,63.24,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,181.47,133.73
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,286.32,238.92
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,367.67,314.95
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,456.56,395.1
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,527.76,458.18
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,601.85,521.48
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,660.07,568.19
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,723.46,616.92
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,774.85,655.44
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,824.78,692.13
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,761.35,638.99
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,674.72,565.43
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,823.78,683.16
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,957.98,781.44
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,978.69,792.07
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,995.83,800.85
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1004.36,804.93
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1008.96,806.35
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1007.98,804.45
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1002.98,799.89
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,989.45,789.92
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,972.03,777.35
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,950.24,760.79
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,924.62,741.57
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,891.76,717.62
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,855.65,691.31
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,814.67,661.68
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,770.9,629.75
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,722.56,593.29
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,672.09,553.24
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,616.58,507.44
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,560.06,459.61
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,500.23,408.4
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,439.11,354.49
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,375.69,296.72
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,314.01,239.32
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,250.9,180.98
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,191.08,126.83
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,131.43,77.89
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,74.24,40.24
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,36.0,27.66
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,31.72,23.36
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,22.97,14.21
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,13.74,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,8.1,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,150.02,114.35
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,274.6,230.99
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,352.36,303.37
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,437.17,379.72
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,506.35,439.58
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,578.45,499.51
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,632.72,541.53
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,686.37,580.71
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,597.43,505.88
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,484.36,409.52
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,561.46,472.06
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,655.89,544.67
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,595.64,492.68
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,529.59,436.85
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,623.21,510.33
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,716.27,579.67
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,730.69,587.85
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,743.06,595.12
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,705.74,564.88
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,679.45,542.99
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,615.64,492.81
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,541.7,434.88
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,520.94,418.99
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,500.16,402.63
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,475.86,383.21
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,451.85,364.03
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,373.21,302.03
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,306.15,248.5
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,224.47,183.16
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,151.44,123.26
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,172.31,141.27
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,192.24,158.03
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,139.31,114.3
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,87.49,70.72
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,112.4,92.49
