Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,136.0,112.89
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,118.63,98.45
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,101.69,84.27
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,83.8,68.85
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,66.14,53.32
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,50.07,40.91
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,34.24,25.82
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,20.88,12.6
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.41,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.81,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,20.73,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,60.28,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,152.62,118.42
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,243.3,205.11
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,183.19,156.9
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,91.43,75.68
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,116.91,98.45
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,142.96,121.17
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,422.99,367.79
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,693.99,589.54
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,594.28,503.14
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,469.77,395.96
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,671.83,562.01
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,875.72,713.51
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,906.67,732.75
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,934.61,751.1
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,791.44,641.4
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,626.65,507.66
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,664.43,536.88
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,700.92,563.46
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,576.39,463.7
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,453.61,364.06
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,489.81,392.98
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,512.25,410.48
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,618.31,496.16
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,714.64,571.52
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,506.85,408.97
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,306.0,246.13
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,483.04,393.68
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,631.24,510.9
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,552.5,447.1
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,477.76,387.18
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,454.31,369.07
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,427.05,346.91
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,262.26,213.88
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,117.81,95.01
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,134.23,109.25
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,148.92,121.64
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,188.07,143.24
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,190.93,129.56
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,134.58,83.75
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,83.92,50.43
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,46.14,36.55
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,39.66,30.21
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,28.34,18.9
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,15.83,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,9.53,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,22.95,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,66.9,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,157.81,124.26
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,248.41,209.1
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,322.11,275.45
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,402.87,345.07
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,474.11,403.24
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,547.6,459.53
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,611.54,504.23
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,676.54,546.23
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,728.06,582.4
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,778.64,617.56
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,820.2,646.69
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,859.74,674.22
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,890.41,695.85
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,918.28,715.64
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,937.15,727.96
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,946.92,734.15
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,869.43,680.5
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,777.39,612.26
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,870.33,683.25
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,948.94,737.12
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,786.59,618.41
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,617.75,488.28
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,632.69,502.34
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,644.67,512.71
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,653.87,521.34
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,665.95,531.72
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,555.67,445.48
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,456.31,366.58
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,503.29,406.41
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,535.67,432.67
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,507.32,410.02
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,475.51,383.97
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,411.84,331.32
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,356.61,285.18
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,252.53,201.7
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,172.75,139.68
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,149.22,120.58
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,126.7,102.07
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,103.57,83.03
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,83.92,66.86
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,63.92,52.4
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,45.68,35.4
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,28.37,18.89
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.19,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,37.97,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,104.07,13.68
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,198.45,157.8
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,297.01,249.68
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,377.12,322.66
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,464.19,399.1
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,534.01,458.49
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,606.47,517.84
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,668.13,564.87
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,726.04,606.93
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,775.99,641.87
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,824.46,674.92
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,864.84,701.3
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,902.68,725.44
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,931.8,743.61
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,957.72,759.36
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,823.03,657.57
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,657.3,525.37
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,723.71,576.51
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,777.11,615.49
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,775.74,611.32
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,772.06,606.06
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,876.65,683.71
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,956.17,735.34
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,771.84,600.62
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,572.57,447.13
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,728.71,570.21
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,841.88,650.93
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,610.21,479.06
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,383.0,301.69
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,548.86,436.01
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,664.03,522.28
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,609.38,478.88
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,553.81,435.34
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,495.0,388.28
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,436.32,339.63
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,374.47,286.6
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,314.23,233.52
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,250.67,177.58
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,192.7,127.05
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,134.64,80.52
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,82.09,46.39
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,41.76,32.42
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,36.45,27.33
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,27.03,17.99
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,17.07,1.41
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,10.01,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,30.83,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,88.24,27.84
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,176.89,141.83
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,268.59,226.44
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,343.75,294.34
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,428.2,367.7
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,498.56,427.21
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,571.81,487.07
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,596.23,504.95
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,617.44,519.81
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,655.98,547.73
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,692.4,573.15
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,784.83,640.61
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,878.8,706.94
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,903.86,722.19
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,931.32,739.71
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,950.14,749.89
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,965.49,757.69
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,974.15,761.37
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,979.15,762.67
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,975.61,758.15
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,968.4,751.29
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,956.24,742.26
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,940.52,730.91
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,917.67,714.66
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,891.57,696.23
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,859.82,673.3
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,825.27,648.41
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,783.49,618.49
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,741.55,586.72
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,694.26,550.62
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,645.59,512.82
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,519.06,413.29
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,411.62,327.73
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,408.88,325.26
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,388.87,306.23
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,307.91,240.17
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,246.21,191.29
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,206.34,158.08
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,169.86,128.09
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,138.36,96.31
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,92.09,58.07
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,53.81,42.72
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,45.1,34.54
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,31.9,21.93
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,18.14,3.4
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,10.96,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,26.84,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,73.06,31.26
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,161.36,127.46
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,245.01,202.12
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,325.15,271.4
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,414.23,345.32
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,484.32,402.02
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,555.44,457.61
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,622.86,507.84
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,691.94,556.56
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,741.87,590.55
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,790.74,623.33
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,835.53,651.48
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,874.18,674.92
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,904.65,692.21
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,932.16,707.35
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,954.39,717.47
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,973.28,725.33
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,981.97,727.89
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,986.92,728.09
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,978.35,719.01
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,974.17,713.08
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,962.4,706.13
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,946.96,696.96
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,926.06,683.7
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,901.59,668.08
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,869.95,649.41
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,835.31,628.38
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,794.57,602.75
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,754.37,577.0
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,636.89,490.53
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,530.06,410.11
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,549.97,426.98
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,547.1,424.07
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,488.93,377.33
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,431.04,329.68
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,368.11,276.5
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,309.14,225.42
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,248.98,173.89
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,192.35,125.87
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,136.27,81.9
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,86.36,49.9
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,46.6,35.78
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,40.65,30.26
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,29.5,19.7
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,17.73,4.38
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,10.48,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,41.89,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,116.29,62.69
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,202.52,160.04
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,295.16,242.22
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,375.91,312.63
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,463.85,386.53
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,531.78,441.82
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,602.17,497.09
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,663.68,542.05
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,721.97,582.78
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,771.1,616.65
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,818.78,648.95
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,859.71,676.25
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,898.35,701.7
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,927.88,719.97
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,954.25,736.03
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,905.76,699.84
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,843.21,653.54
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,822.83,637.36
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,803.85,621.82
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,796.65,614.82
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,787.13,606.18
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,747.99,575.96
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,699.28,539.09
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,733.69,566.51
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,753.72,583.07
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,805.4,624.18
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,833.29,644.3
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,737.27,573.12
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,639.85,497.68
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,610.87,477.65
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,580.51,455.51
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,566.46,444.65
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,542.02,424.45
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,461.93,360.64
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,390.94,303.18
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,351.94,267.88
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,307.22,226.32
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,248.19,175.07
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,192.88,127.81
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,137.82,84.43
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,88.68,52.44
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,49.5,38.12
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,43.24,32.28
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,30.57,20.5
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,18.88,6.02
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,11.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.29,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.33,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,18.54,9.75
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,28.77,18.83
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,40.41,28.99
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,52.07,39.01
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,65.12,50.02
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,78.32,60.97
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,305.16,253.71
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,537.96,439.41
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,486.85,395.07
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,426.49,344.05
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,461.15,369.96
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,495.48,394.96
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,583.04,461.54
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,658.04,517.27
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,674.35,527.08
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,688.81,535.84
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,664.73,516.36
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,638.83,495.7
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,604.51,468.68
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,582.84,450.82
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,637.53,492.99
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,676.99,523.49
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,715.16,553.93
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,739.6,574.32
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,732.65,569.96
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,721.71,562.72
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,691.09,539.23
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,658.14,513.88
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,614.47,481.59
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,570.06,448.14
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,522.62,410.96
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,475.2,373.07
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,428.32,335.25
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,381.14,296.18
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,348.79,266.39
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,308.03,228.37
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,250.33,178.9
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,196.83,133.76
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,142.28,90.27
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,93.76,57.63
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,54.62,42.28
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,46.38,34.74
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,33.69,23.01
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,20.46,7.81
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,12.14,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.15,11.96
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,68.55,50.93
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,118.79,94.59
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,158.47,128.93
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,199.39,163.54
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,236.96,194.43
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,275.32,225.12
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,299.98,243.62
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,323.55,260.8
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,455.1,365.67
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,595.83,472.51
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,642.29,503.48
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,688.22,533.95
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,692.84,533.98
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,681.34,523.26
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,661.04,504.96
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,637.78,484.74
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,533.23,406.83
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,428.47,327.37
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,478.52,364.85
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,539.57,408.38
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,537.73,406.67
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,535.16,404.96
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,471.92,357.93
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,421.22,319.78
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,522.99,398.0
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,614.26,465.51
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,630.66,478.9
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,633.24,482.75
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,583.42,446.5
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,535.75,411.64
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,495.22,381.37
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,453.96,349.83
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,425.01,326.68
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,389.55,296.86
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,313.46,237.06
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,254.2,191.41
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,212.98,157.93
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,173.88,126.22
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,134.69,95.69
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,98.66,69.93
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,67.34,53.34
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,52.14,39.78
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,38.25,26.94
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,21.69,9.37
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,11.91,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.67,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,12.98,3.96
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.23,22.07
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,55.3,41.24
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,82.74,64.84
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,110.29,88.16
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,137.84,111.27
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,165.78,134.33
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,204.75,165.85
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,234.65,189.44
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,318.08,256.51
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,417.98,333.69
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,389.88,308.5
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,345.12,271.37
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,434.73,340.23
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,511.45,396.92
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,547.77,421.74
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,583.57,446.04
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,595.66,453.79
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,606.69,461.01
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,771.95,581.69
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,912.73,677.83
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,721.73,540.28
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,520.77,391.75
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,508.5,383.74
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,495.94,374.15
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,498.58,377.01
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,499.53,378.52
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,526.66,400.32
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,553.14,420.93
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,532.03,405.92
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,508.31,388.96
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,480.4,368.68
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,451.66,347.0
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,384.27,295.52
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,326.66,251.28
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,286.68,219.34
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,247.48,187.42
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,209.87,157.46
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,174.8,129.87
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,138.91,101.53
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,105.12,76.53
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,75.06,59.79
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,57.85,44.56
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,40.46,28.83
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,22.52,10.6
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,12.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,19.56,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,51.85,33.46
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,96.51,74.35
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,143.55,115.64
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,185.08,151.55
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,228.52,188.12
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,198.59,162.34
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,143.13,114.68
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,133.9,106.5
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,125.2,98.66
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,111.52,87.14
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,98.63,76.32
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,111.79,86.72
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,124.97,96.98
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,190.39,149.55
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,257.11,201.94
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,242.12,189.53
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,227.41,177.64
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,279.04,218.11
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,344.29,268.17
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,267.24,207.95
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,205.53,159.32
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,231.45,179.8
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,257.16,199.82
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,186.73,144.6
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,118.09,90.04
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,198.37,154.31
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,278.37,216.99
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,287.78,223.98
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,301.51,234.46
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,287.56,223.9
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,273.63,213.39
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,349.11,273.37
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,409.61,319.28
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,426.32,330.91
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,416.47,318.9
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,358.53,269.4
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,302.49,220.75
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,244.99,171.21
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,190.92,125.25
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,136.83,82.09
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,86.91,48.88
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,45.55,34.34
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,40.52,29.8
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,30.96,20.94
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,20.85,9.95
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
