Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,399.83,302.84
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,487.56,367.29
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,587.28,437.4
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,652.47,483.52
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,716.29,527.96
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,673.17,496.25
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,629.9,465.02
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,819.91,607.08
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,969.74,708.45
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,945.01,690.14
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,917.37,671.73
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,885.54,653.07
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,851.06,632.43
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,737.48,552.52
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,630.64,472.51
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,442.93,335.98
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,271.49,206.14
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,393.26,301.11
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,494.49,375.87
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,490.35,372.38
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,465.74,351.31
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,328.41,247.39
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,241.52,184.87
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,253.75,185.88
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,236.72,158.17
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,182.15,112.9
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,131.23,74.97
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,82.15,47.5
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,53.82,41.35
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,51.0,39.0
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,48.08,36.36
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.39,28.48
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.95,20.52
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.58,4.29
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.32
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,17.25
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,27.14
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,37.65
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.57,48.17
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,105.28,84.23
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,149.23,120.51
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,405.1,333.63
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,663.96,533.04
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,453.69,365.72
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,176.95,139.15
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,526.25,421.99
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,863.71,660.86
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,903.53,682.25
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,941.08,705.34
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,840.06,632.72
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,711.98,535.75
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,747.63,562.66
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,782.4,587.26
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,786.1,588.01
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,787.67,587.59
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,795.15,593.53
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,800.95,598.31
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,823.38,615.72
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,850.74,636.14
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,853.16,638.02
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,853.05,638.42
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,910.03,685.16
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,944.65,710.08
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,640.37,493.5
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,337.09,258.29
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,511.93,395.35
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,661.13,505.68
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,600.48,460.23
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,545.75,419.8
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,582.75,451.48
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,593.66,460.7
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,469.13,363.24
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,380.36,294.14
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,383.95,293.67
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,361.78,267.81
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,303.2,216.66
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,246.65,167.17
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,189.92,119.1
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,131.7,74.35
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,80.34,45.11
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,49.84,38.55
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,46.38,35.6
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,42.74,32.29
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,36.14,26.23
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.16,19.53
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.33,6.91
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,29.77,10.37
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,64.29,46.38
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,104.28,81.9
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,147.5,120.25
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,190.9,158.3
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,245.97,205.46
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,143.53,119.11
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,27.23
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.66,70.19
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,155.56,122.24
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,220.28,173.98
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,203.04,159.91
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,185.94,146.12
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,173.27,135.85
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,160.65,125.63
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,141.33,109.92
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,122.14,94.3
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,298.12,235.02
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,469.84,366.25
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,404.63,315.87
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,336.07,263.21
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,299.37,235.09
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,263.23,207.04
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,299.27,235.72
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,335.34,264.08
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,330.35,260.47
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,324.95,256.67
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,279.62,221.34
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,234.78,186.13
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,278.45,221.93
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,317.6,253.32
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,228.29,182.6
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,146.82,117.4
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,93.46,73.59
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,4.6
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,34.85,23.5
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,60.8,46.3
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,91.92,73.53
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,121.45,99.17
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,152.24,125.5
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,240.64,200.64
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,340.01,283.04
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,399.2,330.52
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,461.49,379.6
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,485.2,395.76
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,505.62,409.09
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,534.22,428.94
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,561.1,447.15
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,653.5,518.86
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,764.12,601.48
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,731.95,572.43
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,706.96,549.23
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,564.3,440.09
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,417.91,325.38
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,400.56,311.46
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,383.19,297.14
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,432.8,334.79
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,481.7,371.2
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,592.27,454.8
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,688.87,526.0
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,460.15,356.42
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,226.2,175.28
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,445.21,347.05
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,644.63,494.85
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,401.12,312.29
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,161.15,124.3
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,345.98,271.17
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,515.31,399.4
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,536.99,416.66
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,550.99,428.31
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,541.88,422.58
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,522.63,408.34
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,505.42,394.2
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,472.75,366.12
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,357.56,276.04
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,280.29,218.44
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,277.85,208.91
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,249.31,173.53
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,194.6,127.1
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,143.03,87.28
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,94.55,58.7
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,64.09,51.48
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,59.18,47.27
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,52.6,41.34
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.9,33.3
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.8,24.61
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.97,10.6
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,16.11,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,78.69,41.56
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,149.25,111.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,213.57,169.55
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,288.04,235.47
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,354.15,293.03
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,425.95,353.22
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,489.85,405.72
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,556.55,458.67
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,615.58,503.21
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,675.37,546.47
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,726.44,581.8
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,779.77,618.17
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,825.46,647.18
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,869.31,674.38
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,908.26,699.49
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,944.88,722.75
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,975.26,740.15
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,994.39,749.82
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,1014.37,761.98
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1031.05,771.97
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,1036.93,773.81
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,1038.99,773.32
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1039.44,773.41
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1036.4,771.31
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,932.09,698.04
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,803.92,601.43
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,895.8,672.52
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,967.88,723.91
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,937.87,703.49
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,901.67,679.56
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,641.29,490.65
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,391.24,298.77
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,252.83,194.53
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,116.7,88.05
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,404.92,319.61
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,656.03,506.13
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,609.5,469.09
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,561.77,432.27
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,483.36,371.3
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,419.03,321.05
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,393.29,298.0
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,354.82,262.41
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,301.21,216.99
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,250.37,173.91
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,198.65,131.37
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,149.51,94.14
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,103.97,67.22
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,74.14,59.11
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,67.27,53.32
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,60.04,46.96
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.82,36.87
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,38.7,27.42
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.26,12.43
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,61.69,32.84
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,127.27,93.35
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,185.15,143.78
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,252.3,201.71
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,305.23,247.53
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,362.59,295.62
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,420.97,342.98
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,486.51,394.31
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,559.7,449.81
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,637.11,506.68
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,510.28,404.68
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,328.78,257.81
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,583.18,459.02
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,830.44,638.61
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,868.09,660.57
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,898.89,679.08
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,893.75,673.25
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,871.31,653.0
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,933.65,699.01
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,985.72,734.15
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,991.66,737.22
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,1000.81,742.91
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,940.69,699.37
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,876.53,650.24
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,900.79,666.16
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,922.05,679.29
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,892.79,658.29
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,862.11,636.66
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,577.18,434.6
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,295.45,222.62
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,340.76,257.46
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,380.27,286.81
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,593.18,452.46
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,766.25,580.07
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,499.31,382.13
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,264.62,200.38
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,322.96,245.93
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,375.83,285.73
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,433.5,330.25
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,462.51,349.0
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,406.81,303.28
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,353.14,258.59
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,299.08,213.31
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,247.67,170.1
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,185.11,127.69
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,158.45,116.93
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,121.41,85.94
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,75.47,59.73
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,67.55,53.12
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,59.19,45.85
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,48.36,36.2
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,37.02,25.82
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.29,12.72
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,57.7,32.51
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,111.71,82.52
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,172.27,134.89
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,235.31,189.14
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,298.17,242.03
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,373.72,303.33
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,418.37,338.22
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,466.64,374.21
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,462.88,366.92
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,437.18,343.16
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,496.21,385.67
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,557.6,427.56
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,592.59,448.68
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,626.04,468.58
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,613.12,457.22
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,582.33,434.4
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,578.82,430.77
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,573.15,425.28
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,564.35,418.81
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,541.56,402.73
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,586.48,434.03
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,618.01,455.26
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,596.85,440.61
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,564.28,418.42
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,613.77,453.88
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,650.78,479.79
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,565.07,418.37
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,473.96,352.72
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,482.57,359.38
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,490.33,364.78
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,451.41,336.79
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,413.61,309.62
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,402.04,301.7
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,390.35,293.51
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,489.46,368.95
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,572.31,429.34
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,516.4,387.15
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,464.12,348.26
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,444.26,334.46
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,418.6,315.11
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,332.91,251.02
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,270.18,205.08
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,243.51,184.52
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,216.54,163.34
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,178.6,135.01
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,145.02,110.34
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,122.59,93.76
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,102.51,82.78
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,89.42,71.83
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,71.39,56.32
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,53.57,40.68
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,35.54,24.61
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,10.41
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.28
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,35.37,23.43
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,57.69,42.62
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,80.22,61.87
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,106.52,83.85
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,139.63,110.97
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,248.04,199.79
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,371.35,297.16
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,436.63,346.09
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,517.2,405.21
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,622.68,483.6
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,744.39,569.43
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,584.22,448.7
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,369.23,282.29
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,643.47,492.43
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,904.17,673.03
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,928.22,685.63
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,948.82,698.15
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,913.1,672.94
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,868.15,639.13
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,938.94,689.91
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,999.6,728.86
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,736.85,546.08
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,438.21,325.34
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,664.57,492.88
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,871.25,633.99
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,917.69,668.24
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,952.2,692.98
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,850.66,622.37
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,746.01,546.4
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,803.85,593.08
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,842.26,622.76
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,803.49,596.65
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,762.78,569.22
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,588.8,442.3
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,439.66,329.71
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,474.25,357.75
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,497.41,375.38
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,484.88,365.83
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,457.56,343.42
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,396.06,294.65
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,340.91,250.64
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,273.34,200.63
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,225.86,168.46
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,196.1,143.98
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,164.08,118.4
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,124.82,87.38
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,79.63,63.03
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,71.47,56.26
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.85,48.82
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,51.35,38.64
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,40.99,29.15
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.87,14.47
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.19
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,17.27
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,44.9,31.95
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,62.05,46.58
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,81.24,62.66
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,100.35,78.34
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,101.68,79.09
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,103.39,80.08
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,149.75,117.53
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,197.32,155.11
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,240.62,188.89
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,275.99,216.02
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,285.88,222.41
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,295.44,228.56
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,493.53,382.73
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,700.91,534.95
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,717.11,543.5
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,730.98,551.69
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,746.12,560.95
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,759.42,568.92
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,763.28,570.53
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,765.32,571.02
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,777.92,579.0
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,788.87,585.75
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,754.04,559.77
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,709.93,527.76
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,720.65,535.47
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,721.25,535.95
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,694.91,517.07
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,663.82,495.08
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,607.23,454.25
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,553.02,414.85
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,484.97,365.46
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,423.03,319.9
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,453.27,343.63
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,477.25,361.9
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,483.69,366.87
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,480.94,364.5
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,448.81,340.01
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,414.45,313.31
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,369.06,277.99
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,325.39,243.55
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,282.89,209.8
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,241.47,176.61
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,202.94,145.98
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,166.38,118.34
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,119.85,82.51
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,74.48,59.09
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,66.57,52.39
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.21,45.04
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.56,36.45
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.45,27.19
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,27.03,15.69
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.66,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,22.2,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,84.46,52.45
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,145.12,106.86
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,204.25,157.88
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,272.4,215.69
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,184.27,147.72
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,66.34,49.94
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,93.94,72.67
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,121.71,94.88
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,132.55,103.04
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,143.45,111.16
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,151.23,116.72
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,159.12,122.33
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,195.33,150.14
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,231.98,177.69
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,244.67,186.69
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,257.37,195.73
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,241.73,183.08
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,226.25,170.73
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,249.72,188.01
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,273.15,204.85
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,439.75,325.93
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,609.09,439.93
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,715.17,509.8
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,808.15,569.07
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,918.25,641.77
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,998.5,687.39
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,982.63,678.83
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,963.59,669.83
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,936.09,655.55
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,906.15,639.59
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,879.48,625.37
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,844.44,605.47
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,805.37,582.61
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,764.26,557.93
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,719.16,529.06
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,672.67,497.72
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,623.01,463.09
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,572.63,426.73
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,518.85,386.94
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,465.27,345.91
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,407.16,299.74
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,353.21,255.35
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,279.64,201.25
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,239.63,176.27
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,202.77,143.31
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,155.07,102.63
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,114.31,76.87
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,82.81,65.74
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,72.94,57.52
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,66.13,51.66
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,53.41,40.45
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,40.25,28.62
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,26.27,15.26
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.1,7.92
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.76,20.47
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,51.74,37.62
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,71.54,54.52
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,93.69,73.15
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,116.18,91.78
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,66.09,50.01
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,103.71,79.8
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,133.41,103.5
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,108.34,82.97
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,155.9,120.9
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,229.53,178.63
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,451.82,351.42
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,670.72,510.77
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,761.02,575.25
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,864.42,647.33
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,887.21,659.45
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,907.66,670.59
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,797.94,589.95
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,686.56,507.82
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,780.32,575.0
