Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,478.49,370.73
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,569.15,437.58
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,517.76,397.28
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,478.04,366.06
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,516.21,394.44
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,553.59,421.58
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,729.36,552.05
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,886.82,663.17
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,847.38,633.87
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,802.48,602.38
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,573.96,437.13
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,341.97,261.27
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,627.75,486.57
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,862.9,654.01
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,822.63,624.39
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,780.66,595.83
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,736.35,565.19
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,690.45,531.34
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,639.95,493.36
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,589.01,454.15
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,535.38,412.59
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,481.71,369.7
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,426.21,323.65
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,371.84,277.32
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,298.6,220.33
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,254.63,189.36
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,193.16,145.08
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,149.08,116.18
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,128.39,100.4
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,113.73,94.06
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,76.66,62.03
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,50.52,39.13
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,44.78,33.99
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,38.7,28.31
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.18,18.46
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.03,6.04
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,22.79,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,63.72,19.23
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,121.95,85.11
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,187.61,142.28
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,249.0,196.61
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,318.13,256.4
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,380.67,309.51
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,447.72,364.33
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,507.67,411.47
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,569.71,458.54
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,624.52,498.65
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,681.86,538.34
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,733.58,572.23
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,784.54,604.77
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,828.51,631.7
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,870.77,656.96
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,901.0,674.97
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,935.46,695.74
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,964.41,711.25
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,990.48,724.76
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1010.5,734.27
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1027.27,741.73
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1038.11,745.47
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,1045.49,747.15
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1047.32,746.95
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1045.59,744.69
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1038.32,739.88
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1027.56,733.08
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1011.46,723.05
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,992.08,711.08
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,968.51,695.18
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,941.79,677.36
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,909.97,657.6
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,875.4,636.01
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,757.62,556.69
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,648.55,477.21
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,686.89,510.02
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,702.69,524.58
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,596.9,445.78
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,512.88,382.54
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,511.25,383.29
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,492.02,367.68
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,435.92,322.12
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,375.94,272.59
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,318.92,224.08
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,263.49,176.45
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,208.03,129.94
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,155.27,88.63
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,99.35,51.96
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,51.88,39.24
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,46.24,34.58
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,43.83,32.54
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,39.53,28.79
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,35.0,24.63
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,26.92,17.12
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.36,6.63
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,23.03,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,64.46,21.19
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,123.1,84.7
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,189.27,140.89
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,250.26,193.46
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,318.92,251.16
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,380.14,301.46
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,445.46,352.99
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,505.37,398.42
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,567.34,443.59
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,621.23,480.9
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,677.65,517.86
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,728.95,551.09
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,779.51,583.28
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,823.54,611.23
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,865.92,637.84
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,896.23,656.33
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,930.91,677.72
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,959.36,693.64
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,984.85,707.67
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1004.16,719.22
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1020.24,728.88
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,1031.48,734.21
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1039.28,737.53
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1040.56,738.39
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1038.33,737.25
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1031.12,732.33
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1020.49,725.37
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1004.1,715.13
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,984.53,702.99
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,958.23,687.17
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,929.26,669.61
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,897.1,648.97
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,862.41,626.63
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,822.63,601.27
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,780.95,574.44
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,736.59,544.88
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,690.69,512.38
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,639.78,475.65
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,588.32,437.66
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,522.02,388.41
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,465.65,345.68
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,416.14,306.63
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,363.76,263.86
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,313.35,221.01
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,260.5,175.38
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,207.32,131.63
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,157.59,93.31
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,109.48,62.4
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,65.96,50.86
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,58.82,45.02
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,55.39,42.16
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.18,35.96
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.91,29.47
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.46,19.92
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.58,7.75
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,14.82,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,38.76,12.35
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,85.65,59.07
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,137.43,103.05
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,195.52,152.44
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,254.83,202.35
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,313.49,251.0
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,379.3,304.19
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,388.22,310.24
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,377.15,299.97
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,353.9,279.79
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,331.15,259.29
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,496.03,388.44
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,686.53,528.67
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,749.09,570.69
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,812.89,612.35
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,737.44,553.4
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,641.33,478.77
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,718.21,533.95
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,809.39,595.94
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,804.12,589.18
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,785.9,574.81
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,901.13,656.31
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,998.79,718.63
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,1000.67,718.35
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,999.28,717.04
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,888.51,641.64
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,766.14,553.18
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,867.66,629.71
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,949.02,685.58
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,923.35,667.44
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,895.31,648.74
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,864.24,630.18
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,830.94,609.97
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,740.4,545.68
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,658.11,485.02
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,612.67,452.95
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,569.68,422.04
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,579.1,431.89
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,569.55,426.3
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,518.67,387.4
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,468.14,348.0
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,416.25,306.62
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,365.25,264.92
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,313.07,222.08
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,263.06,180.6
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,212.96,139.51
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,165.69,102.96
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,120.74,73.85
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,79.65,62.45
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,69.07,53.75
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,62.4,48.15
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.16,41.0
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.51,33.26
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.19,22.14
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.34,8.63
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,18.71,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,52.79,19.52
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,104.24,71.91
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,161.89,120.87
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,218.02,169.14
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,281.57,222.97
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,338.74,270.77
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,404.12,323.56
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,462.62,369.3
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,523.59,415.44
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,578.03,455.39
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,633.23,494.79
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,683.18,530.17
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,732.86,563.71
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,777.33,591.87
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,820.67,618.8
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,852.97,637.06
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,887.35,656.47
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,917.09,672.86
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,944.31,687.46
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,964.37,698.69
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,981.47,708.07
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,992.5,712.22
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,1000.3,714.44
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,1002.27,715.08
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,1000.95,713.82
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,993.37,708.77
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,982.6,701.86
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,967.23,692.15
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,948.87,680.65
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,924.9,665.62
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,898.34,648.95
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,812.7,590.41
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,731.23,531.14
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,640.61,467.9
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,558.58,409.34
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,627.44,463.74
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,671.18,497.33
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,579.17,428.69
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,504.72,373.05
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,497.29,369.31
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,471.94,349.89
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,419.2,307.98
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,367.62,266.1
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,315.23,222.93
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,264.98,181.13
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,214.54,139.94
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,166.96,103.26
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,121.17,73.52
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,79.8,62.54
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,68.67,53.28
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,62.36,47.92
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.51,41.22
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.26,33.93
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.37,23.18
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.95,10.13
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,24.24,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,67.82,27.43
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,126.01,87.14
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,192.5,143.47
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,253.02,195.69
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,320.98,252.8
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,383.4,304.19
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,450.37,357.23
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,510.3,402.07
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,572.22,446.13
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,626.83,482.78
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,684.08,518.52
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,734.77,549.6
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,784.66,579.45
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,828.68,604.78
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,870.97,628.58
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,900.6,647.18
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,934.49,668.63
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,964.08,686.9
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,990.95,703.43
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1010.58,715.07
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1026.94,724.87
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,986.99,698.74
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,921.97,652.1
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,942.16,665.9
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,959.78,677.04
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,944.73,665.63
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,927.27,653.14
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,968.94,685.01
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,990.9,698.15
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,965.34,682.91
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,936.92,666.35
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,905.21,647.57
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,870.84,626.93
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,832.12,603.23
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,791.07,577.7
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,746.25,549.95
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,699.72,519.12
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,649.88,483.58
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,598.92,446.25
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,545.93,405.83
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,492.57,364.03
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,433.07,316.66
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,377.34,270.77
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,320.46,223.78
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,265.16,177.28
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,210.31,131.77
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,158.09,90.88
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,103.06,54.07
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,56.28,35.61
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,46.26,34.51
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,43.45,32.09
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,39.57,28.67
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,35.48,24.9
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,27.91,17.92
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.9,9.01
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.7
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.39
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.21
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.0
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,19.09
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,24.1
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,179.83,141.11
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,300.09,234.72
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,407.9,317.4
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,508.93,392.67
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,351.31,272.19
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,175.19,133.79
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,263.18,202.0
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,364.77,278.05
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,363.09,275.93
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,361.24,274.09
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,326.88,247.6
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,304.23,229.95
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,321.83,242.97
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,339.22,255.68
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,466.86,350.46
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,583.36,433.96
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,534.76,397.82
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,487.05,362.91
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,589.35,438.81
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,683.07,505.91
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,617.95,459.45
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,559.16,417.69
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,515.26,386.19
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,472.64,355.27
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,365.83,276.92
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,264.53,200.9
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,256.23,195.17
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,247.94,189.17
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,306.38,234.86
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,355.14,272.0
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,308.26,236.32
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,261.89,201.27
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,215.05,165.57
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,176.42,136.25
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,176.88,135.25
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,175.85,132.83
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,148.58,112.6
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,122.31,94.57
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,103.88,84.48
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,86.77,69.8
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,70.3,55.5
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,53.51,40.63
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,38.21,26.75
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.91,11.54
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,4.68
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,43.02,28.62
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,68.76,50.66
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,97.58,75.43
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,127.64,101.1
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,157.34,125.89
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,187.8,150.76
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,223.89,179.63
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,269.37,215.28
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,350.27,279.36
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,448.22,354.52
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,442.94,347.34
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,442.96,344.3
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,497.52,383.88
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,553.59,423.39
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,668.22,507.78
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,789.88,593.87
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,757.43,565.06
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,708.89,526.55
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,727.23,539.45
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,744.73,551.25
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,510.37,382.98
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,248.58,186.19
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,284.72,213.84
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,320.67,240.24
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,543.36,404.2
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,750.88,546.95
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,798.12,579.14
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,845.67,612.1
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,809.21,587.29
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,772.12,562.58
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,661.33,484.26
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,558.38,410.03
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,610.84,450.66
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,652.41,481.88
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,672.78,500.18
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,675.21,504.98
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,627.39,470.08
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,578.63,433.95
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,527.23,395.66
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,475.78,356.04
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,422.82,313.37
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,370.5,270.04
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,309.77,221.11
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,262.94,183.62
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,213.69,146.19
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,180.8,123.97
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,141.18,96.35
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,103.68,75.89
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,86.37,68.7
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,73.84,58.15
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,61.82,47.78
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,49.36,36.78
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,36.45,25.15
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.15,11.92
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,22.14,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,62.21,27.7
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,114.34,78.88
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,174.74,129.61
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,233.9,180.13
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,298.84,234.53
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,358.61,283.68
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,422.79,334.58
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,480.75,379.94
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,540.92,425.63
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,595.04,465.0
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,649.82,503.75
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,696.89,534.45
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,745.85,565.94
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,788.89,592.78
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,830.38,618.22
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,866.62,640.62
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,900.72,661.45
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,928.73,676.87
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,953.99,690.44
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,965.34,695.89
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,981.92,704.85
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,879.44,633.6
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,747.99,537.08
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,888.17,638.42
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,1001.93,710.68
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,915.21,652.85
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,805.97,575.48
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,695.06,499.51
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,575.12,415.39
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,758.14,550.64
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,903.78,648.84
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,873.43,628.12
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,840.66,607.66
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,803.18,584.48
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,763.79,559.76
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,720.67,530.9
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,676.17,499.96
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,627.83,465.59
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,578.86,429.89
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,527.99,391.82
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,477.16,352.66
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,420.94,308.51
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,368.93,266.27
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,315.45,222.5
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,263.92,179.68
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,213.04,137.91
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,165.68,101.18
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,119.63,70.67
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,78.08,52.44
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,65.89,50.91
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,61.37,47.08
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,53.89,40.74
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.04,33.83
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.44,12.3
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,19.9,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,52.48,23.33
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,106.65,73.91
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,164.78,122.63
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,220.09,169.74
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,282.84,222.24
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,345.55,273.61
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,410.69,325.39
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,468.38,369.86
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,528.41,414.67
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,582.96,454.05
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,638.36,492.92
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,688.33,527.46
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,737.92,560.5
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,780.94,587.4
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,819.17,610.72
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,767.43,571.24
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,690.82,512.14
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,830.49,612.3
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,948.76,687.0
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,968.09,696.5
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,984.37,705.12
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,995.97,710.1
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,1004.31,713.16
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,1005.8,712.81
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,1003.94,710.56
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,914.64,652.61
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,802.96,573.33
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,891.92,639.34
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,954.12,678.87
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,930.73,662.24
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,904.64,644.92
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,874.09,625.46
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,841.05,604.4
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,804.41,581.46
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,765.65,556.94
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,666.7,486.36
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,582.14,423.8
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,592.26,435.03
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,582.27,429.7
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,530.59,391.81
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,478.76,352.77
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,424.86,310.24
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,371.51,266.87
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,317.52,222.54
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,265.22,178.85
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,208.6,132.08
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,158.74,92.84
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,110.19,60.4
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,65.72,41.07
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,52.41,39.44
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,49.52,36.99
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,44.66,32.86
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,39.5,28.27
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.18,20.7
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.84,11.26
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,23.13,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,64.98,29.97
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,117.05,80.13
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,179.63,132.22
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,237.08,181.04
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,301.7,234.71
