Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,22.08,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,61.77,26.3
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,113.38,76.34
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,175.75,128.22
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,220.21,167.52
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,269.18,209.48
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,330.11,258.97
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,393.89,309.14
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,465.88,364.71
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,543.94,423.07
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,598.36,462.66
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,655.68,502.97
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,705.67,534.58
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,755.0,564.9
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,799.33,591.41
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,836.18,612.42
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,823.91,599.56
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,783.52,565.5
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,808.01,577.66
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,829.84,587.07
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,856.57,602.07
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,881.09,615.46
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,905.63,628.65
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,927.99,640.38
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,932.4,646.77
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,934.24,651.18
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,915.53,641.57
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,894.66,630.14
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,932.83,660.95
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,951.5,673.58
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,857.76,610.6
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,754.83,536.7
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,772.17,549.83
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,782.79,557.47
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,711.58,508.7
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,645.9,463.57
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,594.4,428.39
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,545.45,394.47
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,522.49,379.09
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,497.61,361.85
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,463.01,337.29
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,427.88,311.91
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,389.63,283.33
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,351.58,254.42
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,310.41,223.94
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,270.86,194.23
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,232.43,164.65
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,195.18,136.33
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,158.81,106.69
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,107.47,70.49
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.11,62.52
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,73.49,56.41
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,60.94,45.94
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,47.7,34.67
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.16,27.14
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.25,18.94
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.21,2.62
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,15.18,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,39.38,15.06
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,81.27,54.88
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,126.96,93.13
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,174.85,133.32
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,228.4,177.86
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,288.72,227.07
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,349.29,275.59
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,392.95,309.55
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,435.76,341.8
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,467.85,364.7
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,486.62,377.24
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,488.0,375.22
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,472.03,360.35
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,533.27,404.1
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,584.92,440.04
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,624.16,466.95
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,663.08,493.39
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,633.05,468.23
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,586.84,432.19
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,562.36,413.4
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,524.51,385.16
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,585.45,427.64
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,634.19,460.69
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,681.22,493.52
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,736.36,531.26
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,712.33,512.78
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,696.6,500.28
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,702.2,504.12
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,706.3,506.84
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,703.96,505.22
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,694.86,499.19
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,578.79,417.91
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,469.38,339.91
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,543.76,394.75
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,608.13,440.6
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,579.61,421.71
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,549.87,402.14
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,535.59,392.36
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,518.14,379.9
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,503.38,369.56
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,479.64,351.36
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,434.72,316.61
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,386.75,278.5
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,337.6,239.38
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,290.45,201.32
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,234.62,160.6
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,198.64,137.3
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,160.38,109.42
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,123.12,85.63
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,99.4,77.92
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,90.0,70.38
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,76.42,59.11
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,62.29,47.08
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,49.28,35.71
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,33.14,21.38
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.25,3.87
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.05
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,32.72,20.24
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,51.96,36.61
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,76.18,56.8
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,105.58,81.18
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,134.09,104.61
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,163.73,128.65
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,282.38,224.13
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,401.96,317.53
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,492.52,386.12
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,587.69,456.31
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,647.12,498.7
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,708.15,541.24
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,694.77,526.64
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,675.73,508.05
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,701.47,523.96
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,724.76,537.6
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,678.71,500.86
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,625.88,459.83
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,683.62,499.45
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,729.36,529.7
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,744.11,537.11
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,757.43,543.76
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,737.74,528.73
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,707.31,507.06
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,789.56,563.85
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,865.55,614.17
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,862.09,611.1
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,856.46,607.5
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,834.34,592.17
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,810.78,576.06
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,826.72,591.74
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,831.8,598.34
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,739.52,532.66
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,653.67,469.98
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,615.1,444.03
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,577.36,418.0
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,593.48,433.22
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,589.58,432.57
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,505.3,370.07
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,442.85,323.69
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,406.06,296.53
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,367.7,267.23
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,326.19,234.04
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,283.96,199.09
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,236.94,157.41
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,177.09,105.39
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,128.3,70.72
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,83.24,46.28
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,52.61,38.85
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,48.97,35.88
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,45.41,32.91
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,41.64,29.61
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,34.43,23.22
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,26.78,16.16
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.85,3.74
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,20.36,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,56.92,21.5
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,106.72,71.64
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,163.63,119.42
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,218.84,166.94
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,284.59,222.73
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,203.2,160.94
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,91.09,69.36
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,103.99,79.62
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,116.91,89.57
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,121.33,92.59
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,125.85,95.67
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,118.67,89.65
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,111.71,83.86
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,108.74,81.11
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,105.84,78.45
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,133.08,99.41
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,160.54,120.2
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,184.73,138.22
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,209.0,156.1
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,164.9,122.26
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,121.24,88.65
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,233.09,173.36
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,346.32,255.89
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,431.74,317.06
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,506.08,369.16
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,672.91,488.45
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,816.62,586.83
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,665.37,480.41
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,505.73,366.67
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,508.9,369.77
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,511.4,371.55
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,531.67,386.41
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,552.07,401.14
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,587.92,427.87
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,618.16,450.16
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,659.41,483.64
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,681.27,502.5
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,636.34,470.62
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,590.18,437.49
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,540.74,401.76
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,491.54,365.05
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,406.98,301.45
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,345.19,255.89
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,326.31,237.98
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,291.9,204.94
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,243.28,165.02
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,197.45,128.69
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,152.63,96.65
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,111.95,73.44
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,83.04,65.15
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,76.55,59.77
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,68.1,52.65
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,61.82,47.13
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,48.5,35.39
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.78,22.96
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.28,5.87
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,18.11,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,47.39,16.69
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,101.89,69.23
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,160.75,118.33
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,215.87,165.28
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,278.67,217.97
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,342.48,270.4
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,409.67,323.92
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,468.52,369.34
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,529.85,415.04
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,587.2,456.37
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,646.01,497.42
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,696.46,530.2
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,743.71,559.25
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,790.34,587.68
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,835.93,614.84
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,873.78,636.46
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,909.52,656.48
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,937.55,671.37
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,962.69,684.4
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,984.52,696.71
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,994.5,701.73
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,939.32,665.17
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,859.27,607.48
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,839.32,593.94
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,810.06,573.97
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,835.22,591.39
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,864.11,610.45
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,846.22,598.45
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,826.67,585.86
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,796.39,565.02
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,762.64,542.03
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,775.4,551.64
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,781.59,556.5
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,757.6,541.4
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,731.13,524.69
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,680.92,491.2
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,631.44,457.8
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,631.53,461.28
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,617.18,452.96
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,563.72,414.44
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,511.41,375.63
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,457.42,333.56
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,403.6,290.31
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,348.44,245.44
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,294.62,200.71
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,240.34,155.39
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,183.57,109.64
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,132.58,72.86
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,85.24,46.86
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,53.09,39.61
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,50.65,37.63
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,47.15,34.76
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,43.45,31.56
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,36.28,25.17
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,28.69,18.07
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.68,4.49
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,20.45,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,57.03,19.57
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,108.05,72.97
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,166.22,122.16
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,223.52,171.35
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,286.95,225.04
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,345.63,273.51
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,408.59,323.68
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,340.19,269.63
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,243.57,190.82
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,435.42,342.57
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,633.08,490.12
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,682.7,522.19
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,731.92,553.43
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,771.13,577.4
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,811.55,601.88
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,848.33,624.0
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,883.1,644.46
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,911.13,658.94
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,936.46,671.49
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,957.8,681.31
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,976.21,689.18
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,987.55,692.59
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,995.69,694.07
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,999.04,694.78
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,999.11,693.64
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,993.4,687.73
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,984.47,680.05
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,970.9,671.07
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,954.3,660.39
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,930.29,646.0
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,903.8,630.15
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,874.2,611.69
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,842.28,591.77
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,706.44,500.45
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,582.36,412.67
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,519.63,370.58
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,460.79,330.06
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,471.44,338.89
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,476.83,343.17
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,340.42,247.81
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,221.05,162.09
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,263.53,193.92
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,301.81,221.11
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,266.8,195.74
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,233.7,171.95
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,164.24,121.08
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,101.06,74.33
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,89.29,65.62
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,77.57,56.71
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,66.36,50.48
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,54.86,41.0
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,43.67,31.58
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,32.49,22.01
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,22.72,13.52
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.97,4.98
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.94,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.86,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.55,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.97,4.62
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,20.4,11.09
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,29.7,19.03
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,39.01,26.9
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,49.73,35.75
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,60.46,44.42
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,59.99,43.9
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,59.53,43.37
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,98.13,74.41
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,137.83,105.68
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,189.89,146.39
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,243.2,187.19
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,156.03,118.84
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,71.79,51.95
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,146.41,110.78
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,222.88,169.22
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,199.32,150.4
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,176.01,132.14
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,340.96,256.25
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,502.5,370.73
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,375.66,278.23
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,243.64,180.73
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,247.77,184.07
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,251.82,186.9
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,425.91,313.77
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,600.02,432.82
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,518.64,374.89
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,447.07,324.57
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,500.47,363.01
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,551.46,398.4
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,552.51,398.83
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,548.35,396.12
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,592.34,427.38
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,629.93,453.09
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,530.75,384.38
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,440.8,321.44
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,448.22,328.22
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,452.62,331.85
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,488.44,359.44
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,498.07,364.75
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,436.46,317.3
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,387.04,279.04
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,330.3,235.95
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,283.15,200.66
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,240.0,165.57
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,195.07,129.41
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,145.23,88.29
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,83.07,45.07
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,50.72,37.6
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,48.19,35.54
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,44.58,32.59
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,40.77,29.29
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,34.42,23.56
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,27.72,17.2
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.27,4.25
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,19.99,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,55.9,15.71
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,107.77,71.38
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,168.94,122.75
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,225.58,171.28
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,289.62,225.25
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,349.52,274.51
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,414.11,325.73
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,471.58,370.36
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,531.27,415.15
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,585.9,455.2
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,641.19,494.64
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,688.97,525.02
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,738.36,555.37
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,759.31,565.45
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,769.26,567.65
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,832.92,606.93
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,894.74,642.41
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,877.49,626.15
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,840.54,594.6
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,920.05,646.26
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,983.13,680.94
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,943.03,652.55
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,877.73,604.24
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,829.4,572.84
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,788.11,545.04
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,853.32,588.11
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,922.28,631.03
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,880.61,603.69
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,837.98,576.95
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,817.3,565.43
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,795.18,552.6
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,797.29,554.37
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,795.92,553.59
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,673.95,472.34
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,563.06,397.25
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,411.9,294.87
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,269.64,194.61
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,311.57,225.45
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,351.15,252.85
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,212.34,154.27
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,74.63,52.29
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,163.01,119.91
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,239.68,176.04
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,252.35,184.18
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,253.09,183.18
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,227.5,163.25
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,199.3,141.22
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,167.31,118.72
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,137.06,99.05
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,111.77,88.05
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,96.41,75.71
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,80.9,62.99
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,64.95,49.53
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,48.89,35.56
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,33.55,21.86
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.1,5.22
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,14.59,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,37.8,8.28
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,85.26,56.92
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,143.6,105.63
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,196.45,150.48
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,256.57,200.87
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,177.7,140.47
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,72.11,54.06
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,75.19,56.45
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,78.36,58.71
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,165.35,128.58
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,253.34,196.69
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,277.89,213.99
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,302.33,231.1
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,265.21,201.49
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,219.17,165.36
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,232.78,175.33
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,246.43,185.04
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,257.67,192.52
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,268.87,199.92
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,282.48,209.33
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,296.02,218.6
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,304.08,223.41
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,312.05,228.14
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,539.97,390.05
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,755.77,529.16
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,756.42,523.66
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,755.42,520.09
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,640.17,444.3
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,528.44,369.77
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,458.83,324.31
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,391.04,278.53
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,399.42,285.38
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,407.19,291.17
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,257.62,186.74
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,110.2,78.93
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,194.52,142.8
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,276.71,202.63
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,385.66,281.84
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,482.95,349.52
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,459.98,332.59
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,435.95,315.33
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,244.27,178.97
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,73.64,52.12
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,177.56,130.94
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,264.97,192.92
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,241.46,167.44
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,195.19,123.65
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,149.86,91.8
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,108.11,68.36
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,79.08,61.37
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.05,58.16
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.56,51.07
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.62,43.37
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,47.78,34.64
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.77,22.86
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.28,5.83
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,17.41,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,48.5,9.79
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,98.78,64.99
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,155.62,112.64
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,210.08,159.44
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,274.97,214.45
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,234.93,185.74
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,170.16,133.78
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,336.73,268.39
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,513.9,405.5
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,442.92,347.22
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,333.05,258.43
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,420.09,325.24
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,524.47,401.85
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,532.8,404.47
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,525.75,396.65
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,593.15,443.5
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,650.38,481.89
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,705.54,518.86
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,772.8,562.86
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,881.01,638.45
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,973.85,695.85
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,988.89,701.68
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,1000.87,706.39
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,1005.62,708.09
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,1007.05,707.9
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,1003.72,704.08
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,997.1,698.38
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,984.72,690.09
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,969.21,680.01
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,948.33,665.91
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,924.57,650.13
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,895.34,631.75
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,863.53,611.75
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,829.03,589.98
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,792.03,566.51
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,682.92,490.8
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,588.44,422.09
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,610.03,441.69
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,611.58,444.9
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,560.92,407.49
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,506.77,367.05
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,452.65,325.43
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,398.83,282.81
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,318.48,224.59
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,271.16,193.86
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,234.03,165.46
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,197.62,137.8
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,159.24,113.21
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,131.65,96.92
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,110.99,86.75
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,94.71,73.67
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,65.69,49.66
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,40.78,28.73
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,34.44,23.12
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,27.74,16.86
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.87,3.71
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.63,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
