Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,9.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,21.42,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,75.61,45.62
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,127.79,90.52
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,107.21,79.53
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,66.05,48.57
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,85.15,64.23
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,104.19,79.39
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,172.69,134.1
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,249.64,193.85
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,418.34,324.58
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,599.03,457.07
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,648.97,490.13
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,698.85,522.7
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,744.72,551.64
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,786.61,577.55
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,762.99,557.42
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,718.81,521.59
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,825.01,595.89
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,918.8,653.27
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,940.87,665.04
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,960.03,675.81
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,974.13,682.16
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,985.09,686.67
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,989.29,689.25
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,990.19,690.0
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,986.32,687.95
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,979.18,684.03
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,848.87,599.09
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,697.17,492.34
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,719.56,509.72
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,732.97,519.83
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,677.86,482.28
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,622.47,444.65
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,576.28,413.67
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,531.94,383.46
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,563.09,407.35
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,585.98,424.51
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,561.55,408.28
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,533.93,389.59
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,524.45,384.49
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,497.5,364.59
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,444.33,323.27
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,391.98,281.48
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,338.4,238.07
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,286.23,194.9
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,200.77,137.26
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,170.53,126.45
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,147.9,109.83
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,125.96,93.95
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,106.44,83.88
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,90.38,70.78
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,77.29,59.86
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,60.33,45.38
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,43.61,30.89
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,26.7,15.89
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,63.61,37.83
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,114.64,81.54
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,172.65,129.77
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,234.35,181.01
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,291.78,227.95
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,355.17,278.15
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,412.55,323.3
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,477.79,373.05
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,534.29,414.53
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,592.58,456.21
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,644.26,491.94
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,696.1,526.67
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,742.77,555.25
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,788.78,582.78
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,778.14,572.66
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,753.32,551.38
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,840.8,611.39
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,922.21,660.96
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,944.83,673.28
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,964.63,684.28
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,979.36,691.18
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,991.0,696.23
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,995.43,697.84
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,996.58,697.56
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,992.89,694.91
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,985.91,690.38
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,973.28,681.97
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,957.53,671.76
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,931.04,654.04
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,909.49,639.57
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,881.54,621.92
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,851.06,602.69
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,815.63,580.61
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,778.08,557.03
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,682.6,489.98
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,598.39,428.5
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,609.0,439.97
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,600.88,436.46
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,483.68,351.55
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,398.17,289.34
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,384.8,279.53
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,366.48,264.47
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,311.31,223.84
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,268.65,192.95
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,234.75,159.41
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,183.65,110.61
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,135.2,76.29
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,90.84,51.93
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,60.8,45.22
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,58.38,43.39
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,52.98,38.99
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.12,33.99
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.16,26.08
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.81,17.35
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,23.29,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,79.21,46.02
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,135.79,95.6
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,191.3,142.43
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,258.6,198.35
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,317.8,246.58
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,382.3,297.02
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,441.07,342.67
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,502.67,389.0
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,558.18,428.71
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,614.87,468.0
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,665.46,501.57
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,713.37,531.93
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,759.17,559.16
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,803.84,585.05
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,841.67,607.57
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,877.51,628.55
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,907.85,645.01
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,927.69,654.75
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,949.49,667.17
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.34,677.74
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,982.06,684.4
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,992.62,689.23
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,996.89,691.74
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,997.83,692.38
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,993.95,690.18
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.76,686.09
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,875.13,614.13
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,747.73,524.52
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,842.63,594.66
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,911.55,639.89
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,883.83,622.44
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,853.51,604.06
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,817.86,582.11
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,780.11,558.61
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,739.17,532.48
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,696.54,503.92
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,649.77,471.54
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,601.64,437.4
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,551.1,401.15
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,500.27,363.55
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,431.73,311.87
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,378.86,271.86
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,332.66,235.83
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,285.92,198.49
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,230.5,159.91
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,193.92,138.07
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,162.55,115.58
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,132.3,95.42
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,107.45,84.02
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,91.64,71.22
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,76.31,58.65
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,60.55,45.35
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,45.05,31.89
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,29.14,17.63
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,15.64,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,21.05,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,74.64,42.71
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,128.47,90.77
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,182.77,136.64
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,245.71,189.18
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,303.44,236.93
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,370.71,290.46
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,428.86,334.77
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,489.96,379.52
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,546.07,419.44
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,603.55,459.03
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,621.93,468.49
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,627.61,469.06
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,711.46,525.62
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,791.49,574.36
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,829.43,597.31
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,865.48,619.31
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,903.95,642.02
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,933.7,659.03
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,955.09,671.62
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.44,682.46
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,934.76,657.2
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,869.7,609.2
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,944.33,662.73
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,999.15,695.46
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,993.34,690.98
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,984.19,685.18
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,971.35,677.23
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,955.39,667.45
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,931.3,652.7
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,904.69,636.42
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,876.85,618.89
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,846.5,599.74
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,812.73,578.36
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,773.27,553.22
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,688.57,494.97
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,614.17,441.97
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,598.36,432.49
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,576.28,417.61
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,530.61,385.56
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,483.66,351.78
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,371.47,270.81
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,288.77,212.04
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,242.13,178.79
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,199.16,147.87
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,201.98,148.59
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,191.9,138.8
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,161.01,116.28
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,131.47,96.21
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,107.67,85.17
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,92.2,72.56
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,76.56,59.45
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,60.47,45.66
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,46.25,33.09
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,29.38,17.84
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.2,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,21.98,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,76.25,42.59
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,132.42,93.41
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,186.18,139.15
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,251.37,193.7
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,165.71,129.67
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.52
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,42.75
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.6,54.71
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.3,57.37
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.05,60.04
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,199.25,151.46
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,327.81,246.43
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,201.81,151.27
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.23
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,289.19,217.48
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,518.82,380.17
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,623.32,452.1
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,741.95,531.32
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,683.1,487.79
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,633.77,451.69
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,629.48,448.47
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,624.31,444.34
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,594.71,423.7
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,555.78,396.98
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,407.43,294.74
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,257.74,187.83
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,427.41,311.02
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,592.34,423.26
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,673.49,480.96
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,743.81,530.87
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,704.41,503.96
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,664.86,477.74
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,615.32,443.63
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,568.48,411.1
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,565.98,411.4
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,553.36,403.62
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,488.53,357.41
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,430.49,315.98
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,334.59,247.06
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,253.06,188.33
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,140.27,104.18
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.81
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,27.84
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,24.27
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,19.11
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.93
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.66
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,4.15
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,21.93,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,77.3,41.68
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,136.6,95.42
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,194.32,144.09
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,259.61,198.22
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,320.19,247.83
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,386.27,299.96
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,445.4,344.99
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,507.35,390.32
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,564.83,430.73
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,623.68,470.64
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,673.19,501.76
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,724.56,532.99
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,771.12,560.27
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,816.66,586.35
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,855.48,605.86
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,885.22,619.26
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,918.23,635.45
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,948.99,649.95
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,971.28,660.31
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,990.48,668.96
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,1003.92,675.41
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,1013.99,680.11
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,1018.11,682.9
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,1018.74,683.9
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,1014.89,682.45
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1007.57,679.13
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,994.39,671.42
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,977.91,661.93
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,955.04,648.47
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,929.31,633.33
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,900.64,617.65
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,869.24,600.16
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,767.05,536.07
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,670.05,469.7
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,699.87,495.2
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,709.47,505.19
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,661.99,473.29
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,613.38,440.18
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,562.16,404.64
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,510.44,367.42
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,453.21,324.33
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,399.33,282.21
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,343.7,237.68
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,289.44,193.3
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,235.28,149.13
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,179.18,104.81
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,128.08,68.57
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,80.71,43.08
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,50.2,36.59
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,48.04,34.94
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,44.02,31.63
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,39.77,27.94
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,32.93,21.86
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.71,14.76
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,20.92,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,74.63,38.93
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,131.98,92.24
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,186.88,138.86
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,253.26,194.16
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,312.72,242.82
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,377.36,293.69
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,435.93,338.69
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,497.39,384.14
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,553.77,423.76
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,611.44,462.86
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,662.77,495.38
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,713.94,525.77
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,757.0,549.73
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,801.81,574.09
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,840.65,594.68
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,877.54,613.66
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,908.71,628.75
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,937.38,642.15
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,951.24,648.97
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,970.19,659.07
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,983.57,664.52
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,993.72,668.21
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,998.55,672.5
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,1000.05,674.99
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,996.2,674.04
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,989.04,671.09
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,952.51,651.81
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,900.42,616.97
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,914.5,634.03
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,910.2,634.37
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,853.06,597.62
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,790.72,553.34
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,789.98,558.49
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,776.55,553.36
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,734.92,527.12
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,691.79,498.41
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,636.03,458.81
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,586.79,423.2
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,544.4,394.68
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,494.34,359.06
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,410.19,296.94
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,349.59,253.13
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,323.1,230.66
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,284.55,196.34
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,231.66,157.46
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,196.96,134.54
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,158.83,107.36
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,123.03,85.22
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.08,63.08
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,60.96,45.72
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,54.3,40.25
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.3,34.24
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.15,25.26
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.53,15.21
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,20.35,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,74.5,37.18
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,133.38,92.68
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,189.34,140.27
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,257.0,196.91
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,317.18,247.12
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,382.66,300.05
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,442.46,346.92
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,505.16,394.34
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,561.86,434.95
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,619.78,474.99
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,670.72,508.4
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,718.68,537.94
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,763.45,564.89
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,806.88,590.34
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,769.43,561.03
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,698.02,506.68
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,692.61,499.14
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,682.93,488.21
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,836.58,593.91
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,967.78,673.38
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,980.51,675.51
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,990.05,677.14
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,994.3,677.01
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,995.26,675.01
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,872.72,596.2
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,719.84,492.39
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,702.59,481.43
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,684.62,468.53
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,763.0,519.01
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,832.25,561.02
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,850.62,575.87
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,850.69,576.73
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,815.68,555.35
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,778.63,533.19
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,738.62,511.28
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,694.56,485.25
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,647.68,455.24
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,600.06,423.8
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,549.27,388.72
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,498.26,352.36
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,445.48,313.95
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,390.15,272.47
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,336.35,231.04
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,284.2,189.8
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,230.95,148.37
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,183.85,113.07
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,139.34,82.57
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,99.47,61.61
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,72.53,54.97
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,67.55,50.96
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.2,44.11
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.4,36.64
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.13,26.75
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.6,16.61
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.67,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,16.94,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,69.83,33.14
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,128.43,89.36
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,184.1,136.88
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,251.73,193.66
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,313.3,245.0
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,380.76,299.38
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,440.89,346.08
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,504.06,393.32
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,561.77,434.9
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,620.97,476.13
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,674.04,511.08
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,724.47,542.63
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,771.38,571.01
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,817.18,598.02
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,856.81,621.65
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,894.42,643.67
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,926.38,661.07
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,947.76,671.69
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,970.07,684.36
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,989.37,695.15
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,1003.52,701.42
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,1014.35,705.76
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,1019.26,707.38
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,1020.74,707.08
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,1015.78,702.26
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,1007.44,695.6
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,871.49,608.81
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,720.12,503.82
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,748.27,525.57
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,776.15,545.3
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,836.09,590.34
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,874.57,616.12
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,838.04,593.05
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,799.28,569.1
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,757.11,542.71
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,713.09,514.22
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,665.59,481.9
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,616.96,447.86
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,562.99,409.74
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,509.97,370.91
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,455.03,328.79
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,400.53,285.63
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,309.58,220.2
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,259.74,188.65
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,231.37,157.57
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,180.26,106.57
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,128.81,70.01
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,81.24,44.61
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,52.39,38.61
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,49.94,36.69
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,45.58,33.07
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,40.96,29.03
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.23,22.13
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.22,13.29
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,17.32,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,69.69,31.01
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,128.84,89.07
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,185.31,137.11
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,253.66,193.78
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,314.58,242.91
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,381.06,293.74
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,440.71,338.77
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,503.3,384.15
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,560.42,423.53
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,618.73,462.28
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,671.14,495.44
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,720.68,525.07
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,766.23,552.19
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,810.42,578.03
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,542.35,397.4
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,210.65,153.67
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,531.71,390.58
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,846.81,595.4
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,748.26,524.12
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,642.52,451.5
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,657.81,461.46
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,672.03,469.45
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,531.84,375.46
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,381.45,271.83
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,613.82,434.43
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,820.92,566.9
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,904.68,621.93
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,968.22,660.77
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,948.98,649.42
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,920.13,633.28
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,891.44,616.43
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,860.2,597.93
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,763.06,534.52
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,668.46,468.82
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,618.66,436.24
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,571.65,404.64
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,559.73,398.55
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,540.05,386.27
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,529.76,380.86
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,504.18,362.81
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,450.36,322.23
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,394.2,279.0
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,339.76,236.33
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,287.09,193.99
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,234.5,151.45
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,184.95,112.63
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,136.29,78.6
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,91.98,54.99
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,64.92,48.88
