Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,60.42,45.28
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,53.72,39.74
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.69,33.67
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.48,24.62
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.83,14.22
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,11.45,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,60.84,24.64
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,116.48,80.28
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,170.99,126.51
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,234.4,179.63
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,293.57,229.02
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,362.6,284.78
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,421.91,331.43
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,484.34,378.92
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,522.56,405.58
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,557.95,429.2
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,629.46,479.76
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,704.61,530.05
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,707.21,527.78
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,695.26,515.11
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,716.45,525.87
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,733.87,533.57
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,791.71,570.11
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,849.66,605.43
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,852.06,603.24
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,850.66,599.21
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,933.58,653.3
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,997.77,688.17
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,1002.69,688.23
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,1004.24,686.99
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,999.89,681.79
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,992.19,674.79
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,979.28,666.23
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,963.2,655.94
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,941.71,641.21
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,917.37,624.95
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,888.43,607.28
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,856.89,588.06
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,728.54,505.3
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,607.09,421.62
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,666.19,467.05
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,698.78,491.81
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,651.18,459.52
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,602.19,426.32
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,550.81,391.32
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,499.17,354.84
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,425.89,301.82
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,371.19,262.48
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,334.91,232.25
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,281.93,186.91
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,229.18,145.16
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,180.36,107.78
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,132.19,74.76
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,88.23,51.94
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,62.94,46.99
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,59.72,44.48
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,52.62,38.63
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.17,32.24
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.92,23.19
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.23,12.75
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,53.05,18.58
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,117.5,80.49
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,171.85,126.68
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,235.23,179.56
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,297.36,230.22
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,363.18,281.83
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,422.49,326.78
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,484.92,372.15
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,542.37,412.43
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,601.43,452.38
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,652.98,486.09
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,704.5,517.83
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,748.2,544.19
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,793.92,571.49
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,832.91,594.61
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,870.01,616.32
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,904.0,634.62
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,927.94,646.55
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,950.55,656.93
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,970.2,665.42
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,983.7,670.21
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,993.97,673.17
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,998.92,674.45
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,1000.49,673.91
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,996.18,671.02
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,988.53,666.36
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,843.22,575.3
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,676.06,462.59
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,812.78,558.11
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,912.99,619.73
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,743.35,510.4
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,572.71,393.94
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,631.87,437.15
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,679.56,469.86
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,548.15,381.96
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,431.36,302.48
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,482.58,340.42
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,519.96,366.56
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,464.31,328.71
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,413.19,294.06
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,405.56,288.29
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,382.51,268.81
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,334.88,231.04
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,280.06,185.96
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,226.65,142.91
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,175.54,102.96
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,126.28,68.87
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,81.0,45.58
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,54.59,39.9
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,51.02,37.08
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,45.85,32.82
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,40.36,28.08
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,31.67,20.43
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.87,10.76
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,56.72,17.18
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,129.83,87.9
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,187.28,137.1
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,254.11,193.07
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,315.11,243.53
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,381.55,296.46
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,441.86,341.66
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,505.13,386.67
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,561.77,423.81
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,619.59,459.65
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,669.92,489.55
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,722.36,519.25
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,768.43,543.52
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,813.26,566.32
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,852.45,589.06
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,889.62,610.52
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,914.02,623.03
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,943.18,638.52
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,965.64,649.95
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,985.06,659.73
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,999.8,666.87
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,1011.23,672.26
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,1015.76,674.11
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,1016.83,674.21
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,936.54,627.81
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,836.96,563.17
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,845.59,569.68
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,851.68,573.39
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,827.0,558.0
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,800.93,542.02
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,791.12,536.82
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,778.78,529.82
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,707.25,484.75
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,642.27,443.32
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,651.79,452.13
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,652.33,453.98
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,588.85,411.57
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,531.37,372.95
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,484.74,342.12
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,440.09,311.84
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,407.54,288.5
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,367.89,259.03
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,323.88,226.17
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,279.11,191.83
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,236.23,153.7
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,177.21,102.81
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,126.3,67.86
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,79.43,44.05
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,54.35,39.51
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,52.01,37.72
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,46.87,33.5
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,41.43,28.81
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.9,20.43
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,49.12,11.86
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,108.2,73.12
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,161.56,117.96
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,223.8,169.31
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,283.77,218.48
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,350.23,271.41
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,408.71,316.03
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,475.33,364.84
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,534.15,406.53
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,594.93,448.24
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,647.25,483.28
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,699.66,517.0
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,746.96,546.04
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,793.51,574.09
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,828.93,595.7
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,866.48,618.63
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,898.39,637.03
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,927.94,653.87
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,951.11,667.0
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,971.36,678.39
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,985.96,685.51
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,997.39,690.8
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,1002.01,692.92
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,1003.29,693.18
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,952.21,659.64
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,890.77,614.83
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,933.4,647.82
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,955.12,661.8
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,859.35,598.82
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,751.83,523.25
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,763.62,532.89
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,767.99,536.85
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,722.6,507.26
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,677.54,477.87
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,602.96,426.88
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,536.36,380.7
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,579.02,414.75
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,597.13,429.41
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,545.82,392.94
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,494.44,355.64
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,438.45,313.22
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,386.25,272.36
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,332.37,229.84
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,280.31,187.94
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,226.99,145.38
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,177.76,107.56
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,132.94,77.45
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,93.55,58.11
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,69.75,52.45
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,64.29,48.07
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.17,41.38
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.65,34.07
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.85,23.7
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.68,12.2
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,47.07,7.95
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,104.48,70.2
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,158.13,115.58
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,220.64,167.42
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,278.19,214.54
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,341.59,264.67
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,358.81,277.88
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,358.82,277.02
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,381.78,292.1
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,400.47,303.07
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,494.38,370.82
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,610.05,449.65
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,692.4,502.86
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,774.91,552.75
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,813.81,572.36
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,851.02,590.78
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,883.28,605.65
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,918.55,621.94
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,941.21,632.73
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,960.97,641.97
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,975.15,647.73
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,986.15,651.81
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,991.36,656.2
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,984.03,653.65
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,934.58,624.45
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,865.35,578.44
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,915.16,615.66
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,943.85,633.93
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,824.23,560.28
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,694.74,474.21
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,778.99,536.5
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,840.55,578.96
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,804.48,557.06
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,766.58,534.76
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,540.93,383.07
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,341.19,241.22
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,401.77,285.75
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,453.5,321.76
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,482.81,344.47
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,486.98,347.31
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,394.74,280.98
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,332.36,237.45
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,311.94,219.45
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,278.36,188.34
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,231.03,151.39
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,187.86,119.07
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,142.39,87.73
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,100.19,64.6
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,77.72,58.72
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.01,53.36
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.78,44.86
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,52.28,37.52
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.91,25.08
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.1,10.57
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.47,15.57
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,50.15,34.59
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,73.06,53.57
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,103.74,78.58
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,132.0,101.26
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,189.17,146.74
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,259.43,201.36
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,272.39,209.5
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,273.07,208.19
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,225.66,170.54
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,168.88,125.6
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,127.11,93.05
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,238.12,176.08
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,392.26,285.82
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,660.12,474.58
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,904.77,626.75
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,928.25,635.81
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,948.96,646.0
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,962.81,650.79
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,973.52,653.83
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,978.44,657.02
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,980.15,658.52
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,975.65,657.5
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,967.96,654.68
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,955.65,648.25
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,940.3,640.09
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,918.38,628.77
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,893.9,615.78
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,865.43,598.86
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,834.64,580.46
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,714.71,500.2
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,603.81,422.99
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,626.09,441.27
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,638.73,451.43
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,381.85,275.67
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,151.2,108.05
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,218.06,158.36
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,280.67,203.94
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,341.4,246.68
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,376.44,266.88
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,330.44,230.01
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,279.96,188.88
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,228.12,149.17
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,183.15,116.48
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,140.07,87.19
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,101.08,66.52
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,78.53,59.73
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.34,53.02
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.7,44.15
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,50.81,36.46
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.78,24.24
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.31,9.66
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.87,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,50.46,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,116.13,76.71
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,174.07,126.2
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,240.87,181.52
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,302.67,232.03
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,370.66,285.63
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,430.77,331.87
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,493.99,378.7
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,551.78,419.16
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,611.1,459.18
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,661.15,491.42
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,713.29,523.95
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,759.53,551.86
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,804.61,578.58
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,843.8,602.92
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,880.98,625.8
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,905.3,640.38
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,934.38,657.99
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,957.49,672.62
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,977.56,685.44
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,886.14,625.03
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,758.24,533.84
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,790.51,557.22
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,821.34,578.43
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,797.17,560.32
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,771.52,541.58
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,792.48,557.37
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,816.46,574.62
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,879.78,623.49
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,921.04,651.52
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,862.07,613.5
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,798.24,566.82
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,728.18,519.88
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,660.43,473.7
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,691.46,500.92
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,699.43,510.81
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,651.83,476.83
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,603.02,441.43
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,551.12,403.61
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,498.77,364.23
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,441.23,319.27
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,387.14,275.54
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,317.95,223.65
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,276.08,194.43
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,229.08,151.33
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,166.62,95.57
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,116.13,60.74
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,69.65,38.11
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,47.75,34.27
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,45.07,32.12
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,40.9,28.57
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,36.52,24.65
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,28.58,17.54
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.62,7.33
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,47.83,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,110.5,72.55
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,167.86,122.26
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,234.16,178.05
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,294.59,228.71
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,360.99,282.66
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,420.68,329.87
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,483.63,377.93
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,540.37,420.13
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,598.72,462.31
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,648.14,496.5
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,699.67,531.1
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,673.53,508.76
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,621.86,466.73
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,753.0,561.0
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,864.56,632.05
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,896.48,649.29
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,925.99,665.52
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,949.11,676.56
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,969.22,685.59
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,984.6,692.17
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,996.7,696.78
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,1002.4,698.31
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,1004.64,697.83
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,916.55,640.26
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,801.81,558.88
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,899.37,628.8
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,967.0,669.8
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,946.82,654.78
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,923.49,638.93
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,894.89,621.24
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,863.48,601.83
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,827.44,580.09
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,789.1,556.74
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,746.42,530.38
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,701.86,502.18
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,653.76,469.44
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,604.63,435.13
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,552.69,397.9
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,500.3,359.16
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,441.72,314.91
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,387.1,272.13
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,331.54,227.82
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,277.52,183.86
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,219.68,137.43
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,169.24,98.43
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,119.51,64.63
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,74.02,42.71
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,54.56,40.08
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,52.68,38.61
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,47.12,33.89
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.16,27.78
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.11,18.85
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.63,6.85
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,44.84,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,103.3,67.38
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,158.02,114.6
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,222.67,168.17
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,285.22,219.67
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,352.0,273.02
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,411.55,319.02
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,474.44,365.72
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,531.46,405.98
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,590.06,445.87
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,485.27,365.4
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,327.04,244.45
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,480.85,357.85
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,622.7,455.6
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,598.82,434.15
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,555.49,401.15
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,565.03,405.97
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,572.88,409.19
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,636.61,452.22
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,713.68,502.28
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,856.72,600.12
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,979.72,675.72
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,984.51,677.32
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,986.0,678.41
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,982.16,676.41
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,975.04,672.56
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,962.74,665.67
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,947.32,656.95
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,926.51,643.62
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,902.85,628.59
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,874.16,611.19
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,842.92,592.17
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,807.62,570.89
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,772.7,549.66
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,730.84,524.34
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,687.34,496.2
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,639.99,463.76
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,591.7,429.75
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,540.16,392.28
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,488.45,353.59
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,435.31,312.72
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,379.54,268.86
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,324.95,225.26
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,272.09,182.2
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,219.52,139.49
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,170.06,100.99
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,121.64,68.08
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,77.66,46.82
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,58.76,43.59
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,55.4,40.88
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.2,34.85
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.97,28.55
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.55,19.21
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.67,6.19
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,40.74,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,93.36,60.75
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,146.45,106.8
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,208.94,158.78
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,225.02,174.21
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,243.02,189.42
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,292.2,228.14
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,343.71,267.34
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,453.47,350.25
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,572.46,436.43
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,468.83,356.03
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,337.8,254.33
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,489.82,366.93
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,630.0,464.36
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,745.24,541.05
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,851.33,605.71
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,887.2,623.64
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,925.89,643.73
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,940.9,650.4
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,961.0,660.44
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,975.03,665.4
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,985.8,668.51
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,991.19,671.97
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,993.22,673.63
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,989.37,671.56
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,982.17,667.58
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,804.19,556.86
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,604.96,421.26
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,773.0,542.67
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,908.59,631.79
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,879.69,613.32
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,848.23,594.89
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,811.29,573.3
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,772.46,550.14
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,655.6,468.83
