Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,646.92,463.51
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,595.79,428.6
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,546.06,393.96
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,555.17,402.75
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,542.52,394.18
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,479.24,347.65
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,423.73,306.12
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,373.24,265.98
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,317.6,220.14
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,261.14,174.24
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,207.28,130.52
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,153.66,89.25
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,104.37,56.71
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,58.21,37.49
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,49.35,36.13
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,43.67,31.21
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.65,24.92
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.66,14.77
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.21,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,75.47,35.44
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,159.51,116.39
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,225.11,171.74
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,303.33,235.16
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,369.08,288.01
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,439.7,342.77
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,501.84,388.63
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,566.37,434.57
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,622.45,472.7
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,678.98,508.81
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,727.65,538.59
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,775.46,567.18
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,812.89,587.8
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,852.21,609.28
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,887.11,627.49
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,919.7,643.97
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,942.46,657.21
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,962.1,668.73
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,965.78,669.31
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,974.8,673.45
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,864.91,603.8
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,728.99,510.57
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,859.16,603.95
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,962.02,669.69
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,875.51,613.64
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,766.89,539.06
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,709.72,500.53
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,654.3,462.18
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,611.62,434.11
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,576.78,410.76
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,586.06,418.53
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,585.93,419.53
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,625.56,451.75
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,640.31,465.37
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,589.05,428.7
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,537.37,391.22
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,483.44,351.52
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,427.33,308.95
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,369.38,263.46
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,314.53,219.35
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,259.63,174.53
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,206.33,131.11
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,154.05,91.23
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,106.49,60.24
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,62.07,46.61
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,54.15,40.14
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.41,33.46
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.31,26.22
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,29.39,17.41
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,19.41,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,70.28,29.93
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,147.29,107.98
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,210.51,162.58
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,282.59,223.05
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,346.47,275.5
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,415.68,330.21
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,482.2,379.98
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,547.62,426.97
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,603.94,465.53
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,660.91,503.02
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,712.24,534.89
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,763.18,565.73
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,804.69,591.52
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,844.5,615.94
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,878.03,634.77
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,914.49,655.32
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,937.48,666.51
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,957.38,675.81
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,894.78,633.18
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,814.26,574.31
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,770.44,544.01
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,736.59,519.41
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,777.93,548.38
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,826.31,580.55
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,817.18,575.57
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,804.79,569.07
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,412.83,304.24
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.41
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,104.0,74.35
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,181.91,133.01
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,109.25,78.38
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,196.6,145.54
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,349.09,257.66
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,320.37,236.5
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,292.48,216.55
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,237.95,176.97
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,187.6,139.93
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,109.85,80.74
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,119.16,86.52
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,189.44,137.74
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,156.06,112.41
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,124.56,89.88
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,95.0,74.78
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,78.21,60.74
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,61.4,46.31
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,44.09,31.18
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,28.67,16.61
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,9.95
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,21.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.69,32.53
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,62.46,46.68
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,79.18,60.58
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,88.51,68.17
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,97.92,75.7
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,115.61,89.9
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,133.29,103.93
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,135.1,105.02
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,137.07,106.29
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,146.11,113.25
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,155.19,120.23
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,170.66,132.12
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,186.21,143.98
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,203.82,157.63
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,221.43,171.23
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,220.61,170.38
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,219.79,169.6
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,196.42,151.15
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,173.33,132.91
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,187.63,143.87
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,201.81,154.65
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,213.43,163.65
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,224.9,172.54
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,191.41,146.43
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,158.37,120.58
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,176.32,135.05
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,194.03,149.32
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,185.1,142.39
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,176.28,135.59
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,137.8,105.27
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,99.82,75.08
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,99.77,75.22
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,99.7,75.34
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,109.26,83.41
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,118.65,91.4
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.8,64.13
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,26.24
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,21.64
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,17.63
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,12.31
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.7
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,3.07
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,86.55,28.43
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,187.01,138.89
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,256.63,201.91
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,335.96,270.79
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,402.92,327.99
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,474.62,386.82
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,534.23,434.24
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,598.48,483.4
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,654.12,522.55
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,709.74,560.67
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,757.81,591.21
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,804.44,619.98
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,837.77,641.02
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,875.78,665.17
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,908.14,683.78
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,937.8,700.35
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,960.35,713.39
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,979.6,724.24
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,879.92,653.87
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,740.33,548.36
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,737.59,546.1
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,733.19,541.89
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,694.12,511.92
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,643.64,474.44
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,484.69,360.58
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,312.76,233.41
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,326.33,244.07
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,346.71,259.15
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,500.05,375.32
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,640.1,477.11
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,552.43,412.57
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,476.08,356.46
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,515.02,387.35
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,539.81,406.49
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,406.05,307.03
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,290.15,219.64
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,329.39,250.5
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,354.11,268.16
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,178.6,134.52
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.23
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,115.44,84.13
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,190.76,138.66
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,153.27,109.16
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,117.59,83.56
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,70.96,55.56
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,46.22,34.35
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,40.35,29.07
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,34.2,23.25
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,23.14,11.6
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,77.23,18.96
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,169.55,124.92
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,240.11,187.63
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,320.82,256.4
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,389.02,313.28
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,462.27,371.8
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,525.05,419.37
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,589.95,466.54
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,646.56,505.97
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,700.34,541.72
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,748.97,573.06
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,796.33,602.93
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,837.71,627.81
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,877.03,650.95
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,909.95,670.07
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,940.18,687.34
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,954.36,694.48
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,973.57,705.08
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,986.36,710.72
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,995.66,714.31
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,998.91,715.62
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,998.53,714.85
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,992.45,709.25
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,982.75,701.57
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,967.12,691.69
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,948.04,679.75
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,859.7,621.67
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,762.11,551.17
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,537.75,395.52
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,318.67,235.04
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,559.55,419.23
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,743.74,549.64
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,696.93,516.93
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,648.47,483.11
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,515.23,384.69
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,407.73,304.13
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,337.42,252.68
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,276.2,207.44
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,311.44,229.46
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,312.43,219.25
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,254.15,170.1
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,195.05,121.24
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,139.43,78.6
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,88.26,46.6
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,45.45,33.47
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,42.23,30.78
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,36.61,25.72
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,30.71,20.13
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.06,8.57
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,83.0,13.21
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,181.15,133.8
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,253.39,198.82
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,335.93,269.31
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,404.36,326.04
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,477.71,383.86
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,541.33,431.76
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,604.3,477.13
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,661.35,516.01
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,718.42,553.8
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,768.63,584.78
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,817.63,614.2
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,858.77,637.99
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,890.19,654.97
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,922.43,672.9
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,951.85,688.81
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,974.92,701.36
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,994.62,711.81
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1007.25,716.46
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1016.23,718.97
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1018.98,719.17
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1017.96,717.26
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,1010.72,710.27
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,999.75,701.22
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,984.15,690.12
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,964.96,676.94
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,937.81,658.47
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,907.67,638.33
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,873.48,616.22
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,836.49,592.37
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,795.14,565.7
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,751.43,537.43
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,703.67,505.48
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,654.26,470.84
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,601.17,433.55
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,545.99,393.76
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,488.63,351.17
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,431.37,307.25
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,371.97,260.47
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,313.76,213.36
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,254.21,165.25
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,193.93,117.12
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,138.12,75.66
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,86.75,44.92
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,45.73,33.23
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,42.52,30.61
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,36.44,25.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.06,19.2
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,19.83,7.25
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.48,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,85.96,3.82
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,189.61,138.46
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,261.65,203.89
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,343.6,273.82
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,412.35,331.36
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,485.95,390.08
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,548.73,437.24
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,610.37,481.41
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,668.37,520.8
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,726.35,559.09
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,775.19,590.07
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,822.55,619.46
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,863.68,643.05
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,894.97,659.54
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,926.92,676.14
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,955.94,690.45
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,978.86,699.99
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,998.42,707.11
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,1010.89,710.26
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1019.73,711.13
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,1022.88,710.74
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1022.25,708.2
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,1014.81,700.26
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1003.65,690.29
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,987.43,681.46
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,967.63,670.55
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,941.46,656.49
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,912.02,640.25
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,877.83,620.19
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,840.78,598.13
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,798.92,571.55
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,754.7,543.19
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,706.29,513.02
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,656.2,479.53
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,601.99,441.06
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,546.92,400.67
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,487.54,355.65
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,429.5,310.07
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,369.11,261.44
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,310.19,212.76
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,250.71,163.62
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,194.03,117.53
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,134.4,73.09
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,82.91,42.73
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,44.35,31.93
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,41.06,29.19
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,35.36,24.15
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,29.39,18.53
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.62,5.12
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,66.41,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,145.93,104.47
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,214.97,165.55
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,297.15,234.48
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,365.21,290.9
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,438.49,349.25
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,503.91,398.6
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,572.23,447.96
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,628.83,486.47
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,685.86,522.77
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,736.67,553.84
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,783.27,581.24
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,824.87,604.61
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,864.47,626.0
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,898.5,643.17
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,930.06,658.3
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,944.76,665.94
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,964.59,677.05
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,977.93,682.76
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,987.84,686.53
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,990.84,688.34
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,990.23,688.14
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,984.44,683.55
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,975.04,676.9
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,958.73,666.92
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,939.0,654.97
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,871.38,613.64
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,793.21,560.23
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,594.59,425.84
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,406.28,292.26
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,505.86,366.26
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,590.97,426.57
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,628.07,455.24
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,636.76,463.4
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,584.11,425.4
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,530.58,386.06
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,473.84,343.7
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,417.34,300.02
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,359.02,253.2
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,301.95,206.22
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,240.79,156.28
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,185.28,111.52
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,130.78,71.43
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,80.93,42.63
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,45.77,32.97
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,42.15,29.94
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,35.59,24.18
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,28.7,17.73
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.05,1.01
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,71.7,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,161.01,114.37
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,230.5,176.7
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,310.2,243.48
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,377.92,298.9
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,450.8,355.6
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,513.62,401.42
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,578.63,446.4
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,634.83,483.54
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,688.13,516.82
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,736.57,544.78
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,783.86,571.17
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,824.73,595.07
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,863.54,617.39
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,898.02,637.38
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,922.11,650.79
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,944.37,664.5
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,963.39,676.29
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,974.78,682.09
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,982.58,685.83
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,985.48,686.92
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,984.78,685.98
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,975.83,680.72
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,963.37,673.46
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,947.66,663.74
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,928.55,652.02
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,900.07,633.65
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,868.96,613.68
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,840.86,596.42
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,804.71,573.86
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,762.36,547.5
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,718.46,519.28
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,671.15,487.92
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,622.55,454.76
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,569.61,416.56
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,515.4,376.49
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,459.97,335.01
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,405.18,292.63
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,347.98,246.98
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,293.64,202.74
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,238.19,157.84
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,186.21,116.57
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,135.84,80.46
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,90.94,54.77
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,60.07,44.92
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,52.98,38.96
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.91,29.37
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.33,18.88
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,56.73,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,125.33,87.52
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,188.29,143.6
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,260.64,204.12
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,325.36,257.25
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,401.34,316.99
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,474.92,371.82
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,552.92,427.42
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,609.27,464.69
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,666.2,500.09
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,673.04,500.16
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,666.55,490.89
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,757.04,551.04
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,840.59,602.1
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,743.34,533.09
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,619.76,443.42
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,632.35,451.99
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,629.22,449.22
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,744.33,527.64
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,859.33,602.21
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,842.99,589.26
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,824.17,576.2
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,892.6,623.15
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,946.61,655.46
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,930.58,644.97
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,911.35,633.36
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,885.61,618.37
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,857.14,601.65
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,824.47,581.16
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,789.39,559.1
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,749.39,534.19
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,707.47,506.56
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,661.26,475.07
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,613.42,441.83
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,561.82,405.5
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,509.86,367.85
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,455.24,327.64
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,401.36,286.65
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,344.97,242.29
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,290.48,198.43
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,235.67,154.6
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,184.38,114.44
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,133.79,78.52
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,87.96,52.67
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.13,43.91
