Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.38,38.25
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.67,28.97
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.46,18.67
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.39,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,48.27,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,116.34,80.32
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,180.94,137.78
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,255.22,199.75
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,320.12,252.88
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,390.82,308.54
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,452.17,354.53
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,516.53,400.89
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,578.61,443.27
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,637.19,481.65
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,687.25,513.18
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,736.75,542.91
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,778.26,567.25
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,818.2,590.21
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,857.96,612.09
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,891.25,629.54
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,914.5,643.89
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,934.76,656.55
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,946.64,663.38
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,955.14,668.23
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,959.03,670.53
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,959.48,670.88
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,835.0,590.09
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,699.59,495.86
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,492.12,355.0
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,284.86,206.26
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,480.62,349.74
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,657.54,471.82
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,505.57,365.25
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,363.93,263.87
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,388.37,282.68
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,410.13,298.78
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,444.39,324.57
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,467.35,341.68
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,420.73,308.19
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,376.74,276.49
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,251.72,185.73
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,139.31,102.31
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,190.4,140.54
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,228.84,167.4
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,184.85,135.15
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,145.22,106.77
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,131.24,90.54
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,101.19,67.29
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,77.04,59.04
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,64.56,48.53
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,48.38,34.48
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,31.62,19.28
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,16.23,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,47.64,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,133.61,91.96
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,200.2,153.06
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,277.72,218.38
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,287.03,228.37
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,276.89,221.08
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,406.83,325.28
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,549.56,435.15
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,522.02,409.72
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,473.16,368.74
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,588.32,454.37
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,705.48,537.09
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,720.42,542.56
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,737.33,549.77
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,712.05,526.43
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,667.17,490.45
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,694.55,507.9
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,720.56,523.59
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,665.44,481.76
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,594.13,429.65
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,584.33,422.32
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,573.76,414.06
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,572.38,412.88
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,570.27,411.19
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,609.17,438.57
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,645.3,463.35
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,522.03,376.88
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,396.28,287.37
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,477.84,346.72
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,545.39,393.5
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,581.38,419.64
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,606.28,437.77
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,541.87,393.2
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,485.91,354.44
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,514.72,376.89
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,516.45,377.09
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,459.95,333.67
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,403.86,289.69
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,325.13,230.78
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,266.25,188.02
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,228.13,152.79
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,174.03,104.13
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,120.24,65.52
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,71.01,39.21
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,45.58,33.0
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,41.51,29.43
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,33.95,22.65
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,25.99,14.63
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,12.93,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,45.38,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,129.13,88.43
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,196.87,151.93
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,275.66,219.44
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,343.66,276.92
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,421.63,340.18
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,306.71,247.28
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,152.77,119.28
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,100.33,76.65
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.73
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,279.49,221.34
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,524.77,405.44
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,687.1,524.07
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,854.39,636.51
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,885.0,652.31
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,918.02,670.68
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,871.82,636.69
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,806.57,587.24
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,838.4,606.92
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,868.07,624.04
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,830.52,596.36
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,790.24,567.48
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,689.93,496.48
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,590.13,424.97
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,690.58,497.27
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,782.52,560.21
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,770.26,551.66
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,755.5,542.4
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,780.41,562.66
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,789.72,571.18
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,643.49,468.53
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,507.48,370.22
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,469.69,345.21
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,432.98,319.91
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,358.39,266.0
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,290.1,216.09
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,269.07,201.32
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,247.8,185.9
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,221.91,166.44
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,196.77,147.42
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,170.77,127.76
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,145.51,108.56
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,120.34,89.44
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,96.48,71.59
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,76.74,59.46
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,60.71,45.79
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,42.42,29.81
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,23.88,12.71
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,38.83,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,114.19,76.25
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,183.3,140.17
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,263.74,208.03
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,193.2,153.8
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,90.34,68.98
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,319.73,257.11
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,547.27,430.33
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,605.83,469.87
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,665.14,509.49
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,718.13,542.06
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,770.8,573.48
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,813.19,598.38
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,853.79,621.76
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,774.41,565.26
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,674.91,492.18
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,827.65,598.22
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,961.28,679.74
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,851.38,605.35
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,721.51,513.72
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,867.94,616.33
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,981.65,686.33
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,976.1,680.61
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,966.94,674.24
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,950.16,663.96
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,929.98,651.75
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,906.81,637.76
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,880.18,621.63
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,845.82,600.59
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,808.72,577.75
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,767.72,552.19
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,724.39,524.85
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,675.63,491.21
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,625.78,455.99
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,571.78,417.3
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,517.12,376.89
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,459.32,333.58
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,401.96,288.94
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,343.01,241.31
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,285.71,193.88
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,223.92,143.37
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,168.27,99.12
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,114.23,61.22
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,65.36,36.85
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,44.46,32.11
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,40.32,28.47
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,32.21,21.19
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.63,11.98
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,49.63,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,138.06,90.8
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,211.47,161.23
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,295.56,232.03
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,365.3,289.4
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,440.65,348.54
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,504.36,396.48
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,570.58,444.19
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,627.73,482.51
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,685.32,518.56
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,731.74,546.0
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,780.75,574.3
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,821.55,596.25
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,860.29,616.26
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,896.57,632.85
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,922.74,642.68
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,944.72,654.47
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,963.38,664.37
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,975.95,669.38
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,984.96,672.45
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,986.42,673.65
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,984.18,672.89
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,977.09,669.05
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,966.31,663.07
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,949.19,653.75
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,928.56,642.39
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,902.01,628.16
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,872.35,611.81
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,679.98,485.58
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,489.84,350.64
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,555.22,400.84
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,606.11,438.11
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,622.55,451.87
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,616.45,449.28
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,390.16,287.52
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,203.55,149.25
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,320.4,236.13
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,393.32,282.41
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,334.15,233.76
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,276.73,186.15
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,218.95,138.72
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,161.08,92.92
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,107.32,55.82
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,59.13,32.91
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,40.9,28.95
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,37.01,25.52
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,29.67,18.9
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,21.94,9.93
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,50.4,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,139.84,90.0
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,213.15,163.2
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,296.58,235.07
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,366.02,294.13
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,441.1,355.49
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,505.06,405.27
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,571.46,454.87
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,510.52,403.82
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,422.92,331.89
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,400.83,311.98
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,385.92,296.93
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,526.97,403.21
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,676.19,509.58
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,701.93,522.73
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,725.57,535.02
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,845.29,619.1
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,955.86,688.28
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,967.5,691.84
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,975.55,694.15
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,969.1,688.33
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,967.77,686.0
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,959.18,678.36
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,947.13,668.78
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,836.99,596.46
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,707.39,505.27
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,792.66,567.35
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,855.22,608.14
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,820.92,585.47
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,784.17,562.09
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,741.68,535.27
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,697.59,505.59
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,649.75,473.72
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,600.85,440.15
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,546.85,401.33
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,493.65,361.84
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,394.47,289.24
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,318.68,234.29
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,305.19,219.91
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,272.76,187.8
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,218.41,143.89
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,168.13,104.82
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,118.78,71.41
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,77.5,51.27
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.37,44.6
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,50.17,36.61
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.82,24.72
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.83,10.16
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,25.9,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,74.3,44.87
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,140.1,106.64
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,211.91,167.98
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,284.98,229.26
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,356.74,287.91
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,421.16,338.94
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,489.5,391.26
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,546.24,432.65
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,604.42,473.7
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,657.08,508.81
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,716.14,547.08
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,758.28,572.55
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,798.95,596.45
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,837.59,618.91
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,874.46,639.8
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,897.46,652.08
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,917.59,662.52
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,932.12,668.69
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,937.9,669.42
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,821.19,588.51
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,689.25,493.72
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,574.63,414.8
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,462.87,335.29
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,496.26,359.91
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,537.51,388.52
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,523.99,378.97
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,510.1,369.6
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,564.37,409.71
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,616.98,447.12
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,587.6,427.22
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,557.37,407.11
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,544.54,399.53
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,527.99,388.5
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,491.72,362.74
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,451.92,333.51
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,420.23,309.23
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,376.27,273.6
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,319.92,227.66
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,265.98,182.9
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,211.01,138.05
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,159.97,98.03
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,110.62,64.28
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,66.79,43.41
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,51.53,38.17
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.04,31.58
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.53,21.19
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.51,6.65
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,38.75,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,110.79,66.42
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,183.6,140.01
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,265.33,210.02
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,176.83,141.6
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,60.16,44.46
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,83.36,63.47
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,106.56,81.89
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,135.72,104.97
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,165.2,127.82
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,187.47,144.34
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,209.97,160.73
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,259.89,198.14
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,299.12,226.69
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,280.33,211.21
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,249.62,187.2
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,278.96,208.93
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,322.03,240.2
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,442.79,328.36
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,577.27,421.56
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,575.89,418.83
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,573.69,416.69
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,608.48,440.4
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,641.42,462.22
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,614.65,443.18
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,587.84,424.56
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,533.38,386.12
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,473.02,343.42
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,555.12,404.15
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,626.06,454.8
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,590.97,430.51
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,555.79,406.62
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,594.71,438.02
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,602.96,445.91
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,549.92,406.84
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,495.99,366.15
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,438.54,321.84
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,381.62,276.34
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,280.79,201.94
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,217.55,159.48
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,183.29,132.91
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,150.0,107.26
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,117.45,83.23
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,86.55,62.92
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.51,42.13
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,35.12,23.9
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,27.2,16.63
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,18.82,3.81
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,34.6,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,99.9,56.52
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,164.94,124.46
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,235.04,184.37
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,296.34,235.46
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,363.15,288.69
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,413.22,325.75
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,463.54,361.01
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,492.81,380.48
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,517.99,396.48
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,557.44,422.3
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,595.39,446.28
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,644.72,479.32
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,694.1,511.7
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,716.96,525.48
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,737.33,537.78
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,673.63,491.95
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,604.82,442.4
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,567.26,414.93
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,528.27,385.88
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,396.56,292.24
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,270.93,200.01
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,327.44,241.41
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,372.89,273.54
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,514.5,376.73
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,648.59,470.34
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,491.12,359.1
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,342.07,251.09
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,373.91,275.3
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,403.64,297.07
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,418.79,308.7
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,434.86,320.84
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,352.92,261.9
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,280.34,208.97
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,218.29,163.04
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,160.26,119.34
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,221.56,166.58
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,271.64,203.52
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,188.61,141.02
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,115.5,86.34
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,101.16,75.56
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,86.91,64.58
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,72.78,53.48
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,58.77,44.44
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.38,32.99
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,21.0
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,11.01
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.04,6.47
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,46.69,31.75
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,77.97,58.28
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,108.96,84.49
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,140.79,110.99
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,129.92,101.59
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,111.18,85.51
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.16
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,119.66,90.88
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,165.19,126.34
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,211.43,161.6
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,298.34,227.0
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,375.47,282.77
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,390.17,292.38
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,404.7,302.3
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,441.88,328.56
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,478.59,353.98
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,498.49,367.81
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,530.46,389.99
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,608.11,445.02
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,694.09,503.47
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,667.7,484.17
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,640.91,465.75
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,754.04,550.57
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,836.28,606.99
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,802.12,585.45
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,765.39,563.21
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,723.58,537.13
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,681.74,509.67
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,604.06,453.2
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,533.33,400.93
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,425.82,321.7
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,337.59,255.71
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,368.28,277.64
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,366.81,270.23
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,307.12,220.26
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,252.67,174.03
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,197.36,127.98
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,145.99,87.39
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,96.87,54.95
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,54.92,41.7
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,46.63,34.47
