Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,133.86,56.65
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,278.21,220.87
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,358.06,295.96
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,445.27,372.97
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,514.26,431.6
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,585.9,489.59
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,645.6,535.31
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,705.51,579.11
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,749.34,610.13
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,797.98,644.26
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,838.09,670.17
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,875.77,693.9
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,906.86,712.92
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,934.86,729.64
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,955.15,740.54
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,971.78,748.95
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,981.12,752.43
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,986.55,753.41
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,985.25,751.4
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,979.94,746.89
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,968.84,737.66
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,953.81,725.96
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,932.63,711.2
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,907.75,694.04
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,877.12,672.98
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,843.16,649.63
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,804.0,622.57
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,761.99,593.36
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,715.35,559.43
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,666.52,521.46
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,613.81,481.38
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,559.65,438.88
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,501.7,391.28
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,443.31,341.86
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,382.13,289.23
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,321.78,235.88
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,257.9,178.93
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,198.4,126.35
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,138.81,78.15
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,84.06,41.73
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,34.14,24.72
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,30.59,21.26
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,23.4,14.05
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,15.88,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.58,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,129.18,43.61
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,269.67,213.85
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,348.98,288.97
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,435.83,365.5
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,505.24,424.13
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,577.59,482.09
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,636.48,526.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,695.58,569.57
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,739.39,598.56
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,788.09,630.44
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,827.5,655.19
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,864.48,677.79
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,895.06,696.04
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,922.54,712.03
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,869.85,673.38
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,794.48,619.08
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,887.02,682.43
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,973.25,737.5
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,971.92,732.98
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,966.63,727.01
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,955.29,717.23
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,940.1,705.14
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,918.59,690.35
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,893.46,673.28
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,863.34,653.5
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,829.97,631.49
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,791.33,605.74
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,749.89,577.86
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,663.62,515.12
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,582.26,453.7
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,530.6,414.6
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,479.52,374.71
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,463.36,360.29
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,434.99,333.85
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,359.64,271.55
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,292.23,214.75
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,244.17,169.86
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,192.72,122.38
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,134.17,75.39
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,80.55,40.24
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,34.3,24.84
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,30.78,21.37
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,23.09,13.55
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.02,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,8.1,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,120.98,27.34
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,257.29,202.8
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,336.51,278.2
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,424.28,355.62
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,489.33,411.01
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,562.1,469.58
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,622.04,514.12
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,682.37,555.84
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,733.62,589.42
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,783.65,621.0
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,823.62,645.12
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,854.07,662.03
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,885.28,679.81
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,913.51,695.28
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,933.6,706.45
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,950.14,715.35
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,959.68,718.37
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.42,719.07
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,964.44,716.9
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,959.57,712.43
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,948.02,702.49
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,932.67,690.34
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,911.44,674.98
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,886.65,657.47
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,855.87,634.92
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,821.93,610.48
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,783.52,583.43
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,742.44,554.64
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,696.21,521.1
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,647.96,484.84
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,595.94,447.29
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,542.71,407.62
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,485.73,363.83
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,427.64,317.65
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,367.48,269.17
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,308.41,219.75
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,247.64,168.0
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,189.66,118.85
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,132.0,73.82
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,79.66,40.55
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,33.23,23.55
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,29.24,19.7
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,21.33,11.59
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,12.97,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.63,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,112.18,9.07
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,239.88,185.02
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,316.02,256.9
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,400.73,330.57
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,466.04,385.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,531.02,437.44
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,589.27,481.81
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,648.02,523.67
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,694.76,554.7
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,740.16,583.96
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,779.36,609.73
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,816.37,633.67
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,844.22,649.78
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,861.65,658.67
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,880.35,668.83
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,895.77,676.76
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,903.72,680.28
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,908.06,681.57
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,906.73,679.53
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,901.82,675.3
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,890.34,666.09
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,875.4,654.78
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,855.97,640.89
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,833.26,624.92
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,804.57,604.31
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,772.93,581.82
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,736.43,556.68
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,697.51,529.83
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,653.61,497.02
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,609.58,463.36
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,559.75,425.46
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,509.02,385.97
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,454.2,342.42
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,399.88,298.09
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,343.39,251.06
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,288.4,204.25
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,229.16,154.39
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,175.58,109.89
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,122.46,69.47
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,75.07,39.97
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,38.07,27.12
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,33.04,22.36
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,22.9,12.12
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,14.3,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,81.56,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,173.63,132.49
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,247.0,201.32
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,329.69,273.87
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,316.21,264.25
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,281.74,235.44
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,356.76,298.19
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,450.56,373.38
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,424.68,349.45
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,391.86,320.22
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,498.32,404.36
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,610.98,489.11
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,546.21,434.35
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,475.35,375.85
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,612.93,482.64
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,755.06,586.16
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,720.76,555.18
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,670.73,515.2
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,646.69,496.03
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,621.34,475.72
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,559.45,428.65
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,510.72,390.87
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,493.74,378.03
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,476.62,364.87
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,477.41,365.57
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,476.66,364.92
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,472.93,362.23
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,467.0,357.81
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,461.25,353.12
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,446.07,341.38
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,484.01,371.47
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,498.23,381.49
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,443.58,338.16
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,390.29,295.28
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,335.32,250.21
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,282.59,205.81
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,227.4,159.77
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,175.76,117.36
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,126.14,79.55
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,82.99,51.9
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.25,37.41
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.5,28.33
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,27.35,15.37
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,56.74,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,123.52,92.13
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,185.62,149.96
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,264.17,217.82
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,329.87,273.94
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,401.71,333.23
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,433.95,357.82
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,463.39,379.35
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,513.57,416.8
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,564.03,453.21
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,574.02,456.55
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,566.55,447.52
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,619.14,483.78
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,657.56,508.73
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,749.92,574.19
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,849.56,638.49
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,862.12,643.4
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,871.53,647.52
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,872.5,647.46
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,870.18,645.5
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,861.23,638.18
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,849.06,628.96
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,830.73,617.03
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,809.41,603.24
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,788.4,589.33
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,766.1,574.53
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,653.14,494.04
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,539.69,410.49
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,581.93,445.19
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,601.31,460.62
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,551.61,422.67
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,501.25,383.77
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,446.31,340.51
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,392.63,296.76
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,335.88,249.66
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,281.07,203.01
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,224.68,155.08
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,173.01,112.08
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,121.68,73.06
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,77.0,45.4
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.17,31.95
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.63,24.81
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.22,11.4
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,12.39,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,81.16,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,176.75,130.19
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,251.39,200.33
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,336.47,272.8
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,407.64,332.24
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,483.18,392.99
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,542.74,438.52
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,603.5,483.35
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,655.13,518.87
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,706.41,553.29
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,747.15,580.73
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,782.07,603.88
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,820.56,628.18
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,856.85,650.64
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,876.94,661.42
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,886.29,665.16
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,895.27,669.47
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,900.75,671.56
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,900.72,670.33
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,897.09,666.91
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,886.22,658.19
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,871.86,647.38
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,852.24,634.47
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,829.32,619.46
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,800.71,600.64
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,769.17,579.83
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,732.54,555.42
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,693.48,528.89
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,573.73,438.34
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,458.51,350.4
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,493.89,379.37
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,503.22,385.73
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,448.08,341.28
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,393.3,296.12
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,336.33,248.34
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,280.97,200.74
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,222.13,150.17
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,168.74,105.21
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,115.3,64.67
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,68.01,36.29
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,35.71,25.21
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.07,19.78
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.22,8.29
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,70.36,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,188.48,136.57
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,264.62,210.11
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,350.24,283.36
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,419.9,341.58
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,493.82,400.73
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,552.49,446.14
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,612.29,490.22
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,659.04,521.74
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,709.14,554.9
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,749.24,580.39
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,787.4,604.12
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,816.89,620.34
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,843.6,634.49
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,863.94,644.36
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,881.06,652.02
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,889.71,654.74
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,894.84,655.33
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,894.42,654.42
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,890.43,651.42
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,878.58,644.11
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,863.33,634.74
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,843.15,622.19
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,819.76,607.54
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,791.48,588.91
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,764.72,571.22
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,727.95,547.22
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,688.76,521.16
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,569.65,432.6
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,455.08,346.21
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,489.52,374.3
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,497.79,379.82
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,442.33,335.02
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,387.86,290.11
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,330.87,242.52
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,273.74,193.86
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,216.89,145.45
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,164.35,101.9
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,112.55,63.38
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,67.13,36.78
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,36.83,26.01
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,30.3,19.77
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.45,6.63
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.53,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,75.38,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,200.14,142.75
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,276.39,219.42
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,362.25,293.79
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,431.77,352.69
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,505.57,412.59
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,560.79,456.16
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,620.8,500.59
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,670.98,535.46
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,720.41,568.95
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,759.79,595.3
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,797.12,619.92
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,821.79,634.13
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,851.03,651.51
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,870.43,662.28
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,886.53,670.86
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,894.85,674.52
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,899.57,675.92
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,899.48,675.24
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,895.74,672.27
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,884.1,662.79
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,868.95,651.15
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,849.12,637.45
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,825.96,621.58
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,796.19,601.49
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,763.6,579.43
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,726.78,554.3
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,687.52,526.97
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,642.91,492.83
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,598.23,457.99
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,547.73,419.78
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,496.41,379.78
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,441.01,334.78
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,386.28,289.12
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,329.41,241.16
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,274.26,193.69
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,215.62,143.49
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,162.43,99.17
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,109.63,60.11
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,63.09,33.4
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,33.94,23.37
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,27.73,17.4
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.5,1.85
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,68.07,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,182.82,126.79
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,260.78,205.4
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,347.98,280.15
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,418.26,339.15
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,492.83,399.16
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,552.29,444.22
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,612.9,487.59
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,663.47,520.42
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,709.99,549.18
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,750.07,573.63
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,788.18,596.26
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,823.53,617.21
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,849.16,631.41
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,868.75,639.84
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,885.09,645.93
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,894.44,648.13
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,900.23,648.14
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,899.48,645.35
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,895.09,640.43
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,884.15,630.29
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,869.68,618.17
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,849.8,606.77
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,826.59,593.29
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,797.51,574.87
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,765.47,554.48
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,728.1,532.56
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,688.32,508.22
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,643.67,477.99
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,598.86,446.53
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,548.1,409.09
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,496.51,369.9
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,441.02,326.63
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,386.04,282.37
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,328.74,235.55
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,273.15,188.99
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,213.8,139.45
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,160.03,95.65
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,106.85,57.18
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,60.11,31.2
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,32.82,22.17
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.01,16.52
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.19,0.33
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
