Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,71.47,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,189.51,127.2
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,269.31,209.97
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,357.24,284.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,426.86,341.5
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,500.67,398.95
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,559.88,442.87
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,616.47,482.13
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,666.61,513.65
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,715.89,543.31
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,755.67,570.07
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,793.43,595.21
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,822.46,613.04
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,848.6,628.78
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,867.92,641.27
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,883.97,651.75
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,828.68,613.82
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,756.81,563.48
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,830.15,615.01
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,888.34,653.0
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,724.19,539.98
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,542.77,406.59
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,610.44,458.72
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,670.86,503.05
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,661.39,496.83
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,648.39,488.53
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,635.47,479.88
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,621.26,469.87
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,563.58,427.52
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,511.73,388.9
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,481.59,366.16
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,449.05,340.42
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,283.27,215.17
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,145.55,110.51
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,219.66,164.06
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,260.73,185.95
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,205.63,140.77
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,157.82,102.91
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,110.52,68.6
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,69.95,44.32
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,43.67,31.52
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,31.21,19.96
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.73,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,49.32,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,138.62,89.68
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,214.08,168.46
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,296.12,240.1
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,358.91,294.22
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,425.71,349.65
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,283.7,233.49
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,105.9,82.64
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,135.77,107.2
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,165.96,131.36
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,261.08,209.0
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,361.48,288.57
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,343.86,273.35
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,338.2,267.73
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,201.91,159.79
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,71.74,53.42
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,128.5,99.67
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,187.19,146.67
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,123.28,95.15
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,62.43,45.66
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,45.63,31.92
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,35.84,23.89
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,42.83,29.64
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,111.49,85.55
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,181.65,141.62
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,247.09,194.07
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,304.9,239.78
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,416.61,330.36
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,501.73,396.88
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,506.09,399.64
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,493.21,387.78
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,440.43,343.4
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,386.89,297.2
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,327.7,246.05
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,271.64,196.45
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,214.35,145.86
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,159.63,98.97
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,105.83,58.75
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,58.72,32.47
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,32.85,23.0
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,25.59,15.69
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,12.55,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,76.84,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,199.21,128.65
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,287.68,233.19
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,382.56,319.3
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,457.06,385.84
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,531.58,450.28
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,593.69,502.52
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,656.52,552.28
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,710.78,592.84
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,764.33,631.91
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,805.2,661.22
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,836.77,683.21
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,869.96,704.96
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,900.43,724.47
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,920.47,735.83
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,936.92,744.65
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,947.24,749.12
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,953.74,751.0
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,952.2,748.76
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,946.7,743.93
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,934.64,733.66
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,918.69,720.83
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,897.13,705.55
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,871.91,687.74
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,841.26,666.05
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,807.27,641.9
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,768.16,613.88
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,726.27,583.63
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,678.98,546.77
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,629.71,507.45
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,576.6,463.72
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,522.25,417.81
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,463.93,367.61
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,405.72,316.06
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,344.52,261.33
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,282.95,205.34
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,221.23,149.63
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,163.47,99.61
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,106.35,56.62
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,55.75,29.39
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,30.81,21.59
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,25.17,15.45
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.32,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,76.73,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,198.06,121.52
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,285.74,232.14
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,378.72,316.84
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,444.84,375.57
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,519.94,438.66
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,580.73,487.29
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,642.28,533.04
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,693.76,569.15
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,744.32,603.5
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,783.91,629.53
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,814.32,648.5
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,847.64,669.39
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,878.33,688.11
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,897.47,698.81
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,913.12,707.18
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,922.49,711.66
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,928.09,713.7
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,926.63,712.38
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,921.31,708.6
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,909.99,699.5
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,894.9,687.97
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,872.5,672.47
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,846.62,654.62
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,816.17,632.36
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,782.64,607.97
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,743.54,580.45
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,701.86,550.52
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,655.54,515.18
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,607.44,477.66
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,554.94,435.57
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,501.46,391.6
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,444.66,343.97
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,387.21,294.5
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,327.74,242.62
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,269.81,191.14
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,210.94,139.49
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,155.52,92.71
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,100.31,52.23
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,51.51,26.75
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,29.0,19.63
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.26,13.41
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.52,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,63.28,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,166.36,92.14
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,253.48,202.56
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,344.7,284.98
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,415.96,347.39
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,491.82,410.91
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,523.31,435.43
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,552.01,456.3
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,592.04,484.94
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,630.43,510.7
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,606.12,488.92
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,580.05,465.2
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,632.64,503.82
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,685.22,541.11
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,796.4,620.23
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,889.22,682.27
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,899.36,684.9
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,905.93,685.91
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,905.89,685.61
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,902.15,682.99
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,890.69,673.96
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,875.62,662.66
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,855.64,649.07
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,832.25,633.22
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,804.46,613.46
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,773.24,591.33
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,735.6,565.5
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,695.41,536.84
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,648.41,501.52
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,599.93,464.29
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,548.47,423.64
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,496.33,381.39
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,440.04,334.96
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,383.84,287.28
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,324.8,236.72
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,267.4,186.65
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,208.9,136.09
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,153.31,89.87
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,98.68,50.9
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,50.79,26.82
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,29.19,19.45
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,22.42,12.22
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,12.39,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,73.48,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,188.29,94.48
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,281.32,225.56
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,377.71,313.47
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,445.27,373.49
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,522.48,438.34
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,583.71,488.12
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,645.69,535.26
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,696.16,570.89
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,745.57,604.72
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,785.78,630.64
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,816.82,649.32
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,847.09,667.57
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,874.46,683.52
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,893.08,692.15
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,908.21,698.29
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,914.39,698.24
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,916.75,695.69
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,914.32,691.27
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,908.14,684.45
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,896.11,672.56
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,880.44,658.43
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,858.46,641.47
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,833.1,622.43
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,803.44,599.55
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,770.59,574.82
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,732.11,549.23
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,691.13,520.91
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,644.96,488.12
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,597.16,453.27
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,545.4,415.57
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,492.98,375.82
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,435.74,330.79
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,379.27,284.52
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,320.5,235.17
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,263.57,186.0
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,204.97,135.56
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,150.5,90.42
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,94.89,50.31
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,48.54,26.79
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,29.11,19.68
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,22.58,12.18
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,13.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,59.21,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,155.02,65.41
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,245.15,196.31
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,337.38,280.94
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,407.63,342.9
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,482.32,405.66
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,542.71,453.47
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,604.39,499.21
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,649.91,528.37
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,698.83,558.33
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,738.8,582.27
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,776.79,604.15
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,809.29,621.61
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,839.18,636.92
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,858.65,649.02
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,874.84,659.12
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,883.14,664.92
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,880.77,663.7
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,879.74,663.99
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,875.14,661.93
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,863.14,654.38
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,847.74,644.51
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,827.08,631.64
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,803.21,616.51
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,774.62,596.85
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,743.08,575.01
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,709.22,551.73
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,669.2,522.09
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,623.7,488.03
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,576.77,452.01
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,526.11,412.74
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,474.78,371.64
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,419.6,325.7
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,365.37,279.23
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,307.42,229.06
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,252.71,180.75
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,195.74,131.4
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,143.83,88.46
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,92.96,51.95
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,49.51,29.39
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,31.57,21.77
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,23.72,12.64
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,13.82,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.94,1.49
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,63.6,46.68
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,112.08,89.92
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,149.01,122.64
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,186.76,155.46
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,221.9,185.29
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,258.07,215.23
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,380.44,317.3
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,514.58,424.28
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,520.7,426.09
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,509.98,415.82
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,516.1,418.02
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,519.71,418.08
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,449.59,360.82
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,377.08,301.12
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,538.18,430.04
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,685.83,543.43
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,560.46,443.55
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,436.26,343.75
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,554.97,437.66
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,667.26,522.65
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,587.57,460.31
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,521.52,408.22
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,411.36,322.27
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,308.6,240.67
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,314.84,246.21
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,319.72,250.35
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,214.95,168.03
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,114.05,87.24
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,101.7,77.7
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,89.45,68.06
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,84.73,64.38
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,80.02,60.68
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,71.17,53.64
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,62.33,46.53
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,52.99,38.81
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,43.67,31.0
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,34.35,23.15
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,25.05,15.2
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,16.68,8.58
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,8.33,0.43
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,47.76,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,126.92,22.57
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,219.26,169.1
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,311.95,253.09
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,387.16,318.31
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,467.84,385.48
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,528.19,434.16
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,589.96,482.05
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,638.52,516.1
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,691.2,552.04
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,731.42,578.19
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,769.69,602.43
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,801.22,621.41
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,830.14,638.32
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,850.14,648.9
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,859.74,652.42
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,868.33,656.01
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,873.44,657.38
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,872.99,655.87
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,868.94,652.16
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,858.2,642.9
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,843.95,631.54
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,823.12,616.56
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,799.04,599.54
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,770.1,578.79
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,738.3,556.21
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,701.02,530.39
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,661.41,501.21
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,618.73,469.17
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,571.91,433.61
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,521.46,395.01
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,470.3,354.79
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,415.28,310.56
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,360.84,265.52
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,304.15,218.23
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,249.45,171.68
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,191.24,122.83
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,138.76,80.62
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,87.06,45.12
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,42.78,24.11
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,27.34,17.51
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.24,8.4
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,11.91,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,37.21,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,101.71,0.39
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,190.02,145.73
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,276.31,225.04
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,349.69,289.01
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,428.41,355.03
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,489.7,405.19
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,552.72,454.93
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,607.8,496.18
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,663.12,535.36
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,704.0,563.88
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,743.29,590.9
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,780.84,615.45
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,820.64,641.27
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,840.29,652.81
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,856.72,662.25
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,858.86,660.81
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,864.67,662.18
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,863.64,659.56
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,859.08,654.7
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,848.59,645.93
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,834.65,634.97
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,814.44,620.75
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,791.0,604.41
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,763.16,583.89
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,732.3,561.35
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,695.16,535.42
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,655.71,505.9
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,614.38,474.51
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,568.79,439.26
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,518.36,399.23
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,467.22,357.64
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,412.55,312.38
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,358.27,266.23
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,301.4,217.56
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,246.51,169.9
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,190.15,122.0
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,135.7,78.0
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,84.2,42.72
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,40.14,22.45
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,26.14,16.35
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.45,7.02
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,11.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
