Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,767.61,618.01
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,707.24,571.45
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,632.72,511.62
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,716.24,578.77
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,786.24,631.47
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,783.4,629.56
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,776.98,625.39
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,761.3,614.76
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,742.34,601.72
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,593.68,483.36
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,450.35,365.62
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,316.64,257.42
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,189.09,151.78
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,180.7,145.19
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,172.34,138.48
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,340.87,278.12
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,451.02,362.18
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,397.39,313.72
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,343.23,263.87
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,284.82,209.96
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,227.33,156.84
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,169.0,105.44
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,115.55,62.43
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,62.79,29.09
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,24.74,15.57
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,11.89,0.33
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,103.92,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,251.22,164.01
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,337.98,280.33
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,428.13,365.3
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,493.55,425.44
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,560.93,484.65
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,614.28,530.12
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,667.24,572.29
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,703.67,599.35
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,744.06,628.88
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,775.27,650.84
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,803.9,670.57
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,824.22,683.51
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,841.22,693.94
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,851.07,699.3
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,857.3,702.11
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,856.22,700.59
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,851.4,696.51
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,840.27,686.9
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,825.48,674.75
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,804.84,659.32
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,780.79,641.42
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,750.63,617.98
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,717.53,592.33
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,679.82,562.24
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,639.68,529.35
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,593.65,490.3
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,546.21,449.37
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,495.83,406.5
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,444.68,361.63
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,388.41,310.76
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,332.69,259.29
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,275.01,205.91
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,219.7,154.54
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,162.62,104.01
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,111.31,62.51
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,61.82,30.8
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,26.84,17.65
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,11.89,0.0
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,87.9,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,220.98,134.54
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,301.63,249.19
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,391.82,334.03
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,458.65,395.43
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,527.93,456.6
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,582.53,503.58
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,637.1,547.89
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,679.54,580.04
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,720.36,610.11
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,747.84,629.13
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,779.2,650.93
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,799.64,664.06
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,816.93,674.82
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,828.67,681.41
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,836.92,685.5
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,837.55,684.04
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,834.53,680.07
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,824.66,671.2
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,811.18,659.85
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,792.44,644.76
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,770.27,627.26
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,742.43,605.6
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,711.5,581.69
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,674.51,552.43
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,635.02,520.45
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,590.99,484.19
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,545.12,445.54
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,495.26,402.56
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,444.47,357.65
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,389.87,308.57
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,335.58,258.58
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,277.39,205.06
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,221.62,153.58
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,164.36,103.14
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,111.94,60.86
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,60.64,28.37
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,23.86,15.01
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,11.49,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,97.95,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,236.43,131.87
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,323.75,265.73
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,412.67,349.78
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,478.69,409.52
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,547.06,468.33
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,541.08,464.02
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,523.68,449.64
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,625.16,531.54
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,728.63,610.01
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,575.9,486.11
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,378.33,319.41
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,619.44,519.75
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,824.8,671.17
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,835.37,672.73
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,842.36,673.94
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,842.27,670.85
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,838.47,665.31
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,760.7,607.33
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,678.62,545.55
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,730.03,583.03
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,770.17,609.43
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,740.49,585.69
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,707.94,560.82
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,671.02,532.1
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,631.65,500.93
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,586.7,465.52
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,540.08,427.97
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,489.89,386.29
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,438.94,342.91
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,384.38,295.91
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,330.17,247.95
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,273.23,197.35
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,217.44,147.48
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,160.88,98.82
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,109.08,57.89
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,58.8,26.71
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,22.91,13.96
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,11.05,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,74.97,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,190.07,92.15
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,275.27,222.91
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,360.14,301.96
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,424.72,359.58
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,487.94,413.6
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,459.72,389.92
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,413.47,350.85
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,438.8,370.12
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,462.37,386.48
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,465.88,386.32
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,480.47,394.39
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,500.15,409.22
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,518.49,422.64
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,669.28,540.8
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,797.2,632.94
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,703.33,563.03
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,597.72,480.85
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,695.91,558.55
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,777.4,617.29
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,687.43,550.31
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,591.71,476.27
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,597.0,481.01
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,593.57,478.15
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,561.43,452.83
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,527.86,426.17
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,447.6,361.99
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,373.91,302.46
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,340.77,275.39
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,307.92,247.82
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,272.55,217.31
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,237.22,186.24
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,199.18,153.1
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,163.48,121.62
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,125.39,88.82
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,89.9,59.65
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,55.06,34.3
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,27.25,17.56
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,13.7,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,19.53,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,51.75,16.51
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,115.52,89.6
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,168.57,138.65
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,211.55,177.2
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,256.05,215.99
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,297.17,251.09
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,339.86,286.5
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,277.61,232.74
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,209.14,172.97
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,226.92,187.06
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,244.7,200.62
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,513.74,423.57
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,755.14,605.84
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,768.37,611.23
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,778.43,616.41
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,779.64,616.1
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,777.49,613.56
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,635.49,506.46
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,487.54,388.5
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,614.61,490.48
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,720.36,569.99
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,687.0,544.09
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,651.84,516.14
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,617.94,489.77
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,582.05,461.41
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,540.49,428.33
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,498.39,394.08
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,450.73,354.47
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,402.99,313.93
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,351.29,269.62
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,301.14,225.79
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,248.46,180.28
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,198.99,137.38
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,147.19,94.73
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,102.65,60.92
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,60.0,33.55
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.99,18.34
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.55,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,43.67,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,119.36,32.78
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,205.58,160.08
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,288.54,235.86
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,353.99,293.04
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,424.87,352.3
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,481.81,398.18
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,539.64,442.88
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,584.18,474.39
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,627.86,503.81
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,662.54,524.8
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,695.36,543.73
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,718.2,559.52
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,738.45,573.48
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,651.6,509.18
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,566.32,443.32
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,538.0,422.72
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,520.63,409.23
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,578.87,454.05
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,622.11,486.84
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,600.49,470.08
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,577.58,452.8
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,547.34,429.43
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,516.67,405.55
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,489.68,385.0
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,461.66,363.33
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,459.58,362.02
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,452.39,355.57
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,399.36,312.95
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,347.24,270.72
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,329.91,253.12
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,301.7,225.15
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,249.0,179.63
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,199.55,136.92
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,146.73,94.4
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,101.05,60.43
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,59.08,33.4
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,29.82,18.86
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,14.97,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,65.25,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,165.05,27.5
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,263.9,208.16
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,360.78,300.4
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,430.35,364.54
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,503.51,429.46
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,555.96,474.96
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,614.39,523.4
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,659.44,557.63
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,703.06,589.78
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,740.13,616.25
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,774.94,640.54
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,797.18,655.9
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,809.83,664.03
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,822.22,670.87
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,831.2,675.21
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,833.1,674.42
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,831.37,671.13
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,823.2,663.29
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,811.38,652.98
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,792.65,639.2
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,770.51,623.01
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,742.54,602.51
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,711.49,579.33
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,674.99,550.34
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,635.98,518.85
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,592.16,482.0
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,546.52,442.95
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,495.93,400.49
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,444.56,356.07
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,390.3,307.51
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,335.75,257.56
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,277.31,204.18
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,221.24,152.84
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,163.79,102.67
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,111.54,60.86
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,61.07,29.03
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,25.21,15.69
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,12.14,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,56.13,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,143.66,1.35
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,242.42,192.26
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,338.4,285.37
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,407.89,348.24
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,481.07,410.98
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,538.65,457.56
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,596.99,502.27
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,637.28,530.12
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,681.24,559.08
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,714.59,578.9
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,745.56,596.31
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,768.62,611.12
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,788.7,623.84
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,800.7,630.88
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,809.34,635.75
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,811.2,637.14
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,809.55,636.31
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,800.15,629.04
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,787.35,619.58
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,769.33,607.63
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,748.09,593.44
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,719.93,573.13
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,689.05,549.43
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,653.28,522.21
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,615.3,492.77
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,569.75,457.6
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,523.27,420.61
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,474.36,379.82
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,425.13,337.69
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,370.29,290.36
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,317.25,243.47
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,261.49,193.95
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,209.03,147.23
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,154.87,101.39
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,107.42,64.21
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,61.48,34.44
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,29.84,19.64
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,14.43,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,26.51,15.89
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,42.5,31.18
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,60.56,47.61
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,78.19,63.53
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,94.71,78.18
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,111.38,92.69
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,128.05,106.99
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,144.94,121.25
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,186.09,156.24
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,218.02,182.79
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,214.81,179.17
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,200.49,166.44
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,323.36,270.25
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,422.92,351.6
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,387.67,321.04
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,340.98,282.01
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,394.08,325.5
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,433.9,357.28
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,489.27,402.68
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,539.03,442.78
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,402.78,331.49
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,268.5,219.88
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,261.39,214.74
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,253.95,208.82
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,302.58,249.45
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,341.16,280.17
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,241.13,197.43
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,151.84,123.54
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,136.12,110.58
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,120.81,97.74
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,104.26,83.92
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,88.28,70.46
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,71.79,56.33
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,55.81,42.45
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,40.13,28.5
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,24.85,15.29
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,16.7,7.09
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,26.93,16.56
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,40.04,27.97
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,53.78,39.88
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,67.41,51.49
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,80.98,62.88
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,92.82,72.8
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,104.68,82.63
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,65.6,49.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,31.57,20.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,47.41,34.18
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,63.27,47.36
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,68.88,51.84
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,74.49,56.3
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,41.37,28.81
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.35,1.31
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.35,1.31
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.35,1.31
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.75,2.47
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.14,3.64
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,49.29,35.38
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,87.77,67.18
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,84.9,64.86
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,82.04,62.59
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,261.75,212.11
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,414.77,332.63
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,246.1,196.72
