Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,457.59,397.72
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,319.25,277.89
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,350.25,304.26
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,381.06,328.86
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,386.39,331.05
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,377.99,322.18
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,439.24,371.55
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,488.12,409.2
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,529.9,439.29
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,558.26,458.26
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,689.63,556.73
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,798.57,628.37
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,783.29,618.17
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,764.57,607.85
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,739.18,591.53
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,710.8,572.19
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,677.36,547.9
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,641.31,520.86
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,600.61,489.8
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,557.84,455.83
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,509.85,415.79
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,461.86,374.42
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,408.63,327.69
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,355.42,279.48
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,298.73,227.78
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,244.0,177.14
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,186.58,125.22
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,133.57,79.66
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,81.1,41.45
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,37.87,18.39
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,12.4,0.3
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,129.05,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,274.96,206.53
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,349.89,291.02
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,430.23,363.6
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,489.41,414.63
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,549.85,463.97
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,596.85,501.05
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,643.05,534.73
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,673.61,554.34
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,708.03,576.22
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,733.23,591.63
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,755.68,604.82
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,770.31,612.22
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,781.69,617.37
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,786.63,619.77
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,788.08,619.93
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,782.74,616.26
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,773.9,610.25
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,758.79,601.57
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,740.33,590.36
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,715.86,573.51
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,688.4,554.09
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,655.69,528.77
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,620.44,501.04
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,580.56,468.58
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,538.86,433.95
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,492.55,395.4
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,445.26,355.0
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,393.56,309.67
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,342.36,263.7
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,287.53,215.04
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,234.6,167.21
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,179.08,118.1
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,128.31,75.31
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,78.26,39.17
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,37.15,17.27
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,11.87,0.41
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,93.69,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,238.42,176.83
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,314.06,261.28
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,395.94,336.03
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,457.92,390.9
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,517.55,441.77
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,566.06,481.06
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,614.01,517.7
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,655.82,547.98
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,696.09,576.25
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,722.34,594.87
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,745.88,611.35
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,755.57,616.46
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,768.39,624.01
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,773.73,626.59
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,775.7,626.81
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,769.85,621.59
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,760.62,614.01
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,746.35,603.28
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,728.83,590.24
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,705.46,571.81
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,679.14,550.83
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,647.77,525.82
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,613.92,498.45
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,575.23,466.77
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,536.66,434.4
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,490.74,396.04
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,443.82,355.8
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,393.52,311.13
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,343.14,265.36
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,289.09,216.81
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,236.85,169.2
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,182.64,120.59
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,132.1,77.45
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,80.92,40.38
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,38.48,17.47
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,11.83,0.8
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,36.91,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,103.23,74.19
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,143.92,119.19
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,184.88,157.67
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,221.2,190.94
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,258.37,223.97
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,288.73,250.32
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,319.2,276.07
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,235.67,202.18
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,138.81,115.62
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,150.24,125.28
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,161.81,134.73
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,320.12,271.07
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,470.28,393.45
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,508.97,423.57
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,558.58,462.16
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,674.58,553.28
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,768.86,620.89
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,753.84,608.17
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,735.57,594.41
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,712.17,576.43
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,685.79,555.9
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,653.46,530.7
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,618.67,503.18
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,578.77,470.59
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,537.09,435.86
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,492.7,399.08
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,445.47,358.96
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,393.74,313.69
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,342.52,267.66
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,287.91,218.18
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,235.39,170.05
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,181.02,121.61
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,131.26,79.27
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,81.29,42.66
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,38.61,18.2
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,11.76,1.34
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.31,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.7,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.55,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.41,0.88
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,8.8,2.12
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,10.19,3.35
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,24.12,15.59
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,38.08,27.72
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,101.5,82.82
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,171.29,142.2
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,257.42,215.65
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,345.39,288.62
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,274.89,228.37
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,206.44,169.65
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,197.33,161.67
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,188.52,153.86
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,94.08,74.61
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.42,0.71
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,113.21,90.91
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,225.15,183.51
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,134.37,108.12
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,56.74,42.71
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,48.81,35.99
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,40.88,29.25
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,82.64,64.69
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,125.65,100.87
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,113.86,91.08
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,102.19,81.38
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,89.18,70.6
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,76.3,59.77
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,63.07,48.47
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,49.96,37.11
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,36.56,25.42
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,23.21,13.54
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,13.45,2.64
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,6.2,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,12.05,3.27
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,20.87,12.01
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,29.71,20.0
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,39.96,29.11
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,50.49,38.37
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,60.35,47.0
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,70.2,55.53
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,93.67,75.55
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,117.35,95.43
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,127.03,103.24
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,136.78,111.04
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,158.52,129.05
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,180.34,146.89
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,193.42,157.56
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,206.46,168.18
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,187.87,152.15
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,169.87,136.76
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,165.07,132.75
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,160.45,128.88
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,154.79,124.22
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,149.28,119.71
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,113.21,89.94
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,78.24,60.83
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,72.61,56.22
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,67.0,51.56
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,253.69,208.0
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,399.86,319.93
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,352.7,278.43
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,306.73,238.38
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,257.72,195.55
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,211.54,154.77
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,163.02,113.17
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,119.94,77.62
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,75.83,44.93
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,41.76,23.52
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,19.68,7.07
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,9.53,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,65.64,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,176.11,122.68
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,248.73,202.74
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,327.57,273.96
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,389.98,328.78
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,454.91,383.72
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,504.22,424.67
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,553.62,464.35
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,353.74,299.3
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,102.92,82.93
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,111.64,90.68
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,120.4,97.94
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,114.85,92.88
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,109.66,88.21
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,124.25,100.18
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,138.88,112.03
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,189.04,153.76
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,249.96,203.14
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,281.78,229.22
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,312.28,254.1
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,502.25,409.04
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,647.9,521.11
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,617.52,496.28
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,584.95,471.04
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,548.22,442.06
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,509.7,410.95
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,327.54,265.62
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,163.31,131.79
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,266.55,214.28
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,326.4,254.07
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,274.19,207.05
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,224.61,162.34
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,173.34,116.94
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,126.49,77.19
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,79.63,42.6
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,41.34,20.04
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,17.49,6.14
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,10.48,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.48,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,20.79,9.36
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,39.5,27.4
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,57.12,43.12
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,77.86,61.42
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,98.76,79.67
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,118.3,96.5
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,138.09,113.28
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,178.25,147.29
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,209.69,173.55
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,239.24,197.94
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,269.02,222.2
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,159.56,130.19
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,56.74,42.39
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,155.64,125.86
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,257.62,209.78
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,340.94,278.44
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,410.81,334.91
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,459.27,374.04
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,493.53,401.63
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,471.53,382.61
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,449.16,363.61
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,523.4,424.61
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,576.57,467.01
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,460.34,372.02
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,354.26,285.1
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,347.45,279.25
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,340.19,271.69
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,303.08,239.82
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,266.32,207.76
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,226.26,172.9
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,187.38,138.69
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,147.31,104.09
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,110.09,72.81
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,72.91,44.28
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,40.91,22.7
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,19.99,8.1
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,108.21,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,260.53,182.14
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,342.91,282.12
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,429.0,361.21
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,491.17,416.7
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,554.74,471.0
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,603.87,511.56
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,652.23,548.9
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,691.23,577.78
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,722.2,599.83
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,748.6,616.86
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,772.21,631.37
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,787.81,640.36
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,800.17,646.98
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,805.89,649.16
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,808.07,648.84
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,803.68,643.11
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,795.71,634.99
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,781.05,622.41
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,762.96,607.45
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,739.29,587.44
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,712.42,565.27
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,679.86,538.83
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,644.65,509.68
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,604.13,475.36
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,561.58,439.18
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,514.51,402.01
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,466.33,362.85
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,414.14,319.39
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,362.0,274.63
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,306.75,227.04
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,252.68,179.31
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,196.34,130.15
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,144.13,85.91
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,91.17,46.4
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,46.39,20.24
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,17.43,7.04
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,11.44,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,64.2,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,171.85,117.1
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,248.47,202.57
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,330.62,276.81
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,404.02,341.61
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,481.07,407.59
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,533.85,451.9
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,586.81,495.12
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,631.44,529.48
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,680.66,566.04
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,709.99,587.22
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,736.78,606.47
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,758.11,621.96
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,776.41,635.14
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,784.29,641.12
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,782.83,640.15
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,784.21,640.56
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,782.01,638.31
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,770.03,631.1
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,754.61,621.27
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,656.79,544.31
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,550.64,457.3
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,611.55,509.28
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,648.49,540.75
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,609.82,508.05
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,568.77,472.85
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,522.14,432.6
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,474.24,390.22
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,422.84,343.17
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,371.05,294.74
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,315.24,242.7
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,260.42,191.03
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,203.19,138.3
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,149.59,90.81
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,95.42,49.0
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,49.11,21.25
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,17.87,7.79
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,12.39,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,99.94,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,241.94,168.75
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,324.23,270.64
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,410.18,351.57
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,474.35,411.06
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,540.28,469.95
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,591.17,515.06
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,641.5,557.63
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,681.2,589.24
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,719.02,618.74
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,747.32,640.68
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,772.85,660.25
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,504.72,436.75
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,183.32,153.65
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,523.41,452.77
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,811.13,686.08
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,705.04,598.64
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,582.51,494.54
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,688.44,584.2
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,770.41,649.23
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,748.04,631.07
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,722.35,610.86
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,690.41,584.32
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,655.72,554.66
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,615.32,519.9
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,572.83,482.77
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,526.2,441.32
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,478.31,397.89
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,426.31,350.2
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,374.25,301.39
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,318.3,248.7
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,263.49,196.59
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,205.97,143.32
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,152.6,95.67
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,98.69,53.28
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,52.7,24.72
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,21.89,11.57
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
